Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.11
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,26.87,17.58
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,41.1,30.52
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,56.19,44.16
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,71.0,57.41
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,85.06,69.84
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,99.05,82.03
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,151.35,128.27
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,223.09,190.18
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,261.93,223.3
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,300.59,255.86
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,449.93,383.7
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,599.23,506.29
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,561.37,472.32
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,502.91,423.08
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,469.52,393.81
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,436.68,364.94
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,337.87,282.54
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,261.65,217.6
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,191.47,158.63
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,141.01,115.59
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,125.19,102.27
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,109.78,89.23
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,157.5,130.32
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,204.43,170.2
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,150.48,124.41
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,99.7,81.04
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,98.28,80.03
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,96.83,78.95
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,87.75,71.26
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,78.78,63.61
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,69.06,55.24
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,59.45,46.86
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,49.13,37.84
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,38.89,28.74
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,28.92,20.8
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,18.97,11.32
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,11.11,2.87
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,11.92,4.67
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,17.29,9.6
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,23.08,14.87
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,28.88,20.09
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,34.7,25.27
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,40.52,30.39
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,126.94,106.39
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,218.88,183.91
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,172.83,143.77
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,146.82,120.91
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,204.0,169.69
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,282.41,234.16
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,259.31,213.95
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,219.15,180.45
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,210.22,172.67
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,201.78,165.17
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,104.05,83.72
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,17.38,9.45
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,57.72,44.28
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,99.35,79.54
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,112.14,90.25
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,124.95,101.03
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,134.92,109.25
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,144.78,117.37
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,114.47,92.3
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,85.09,67.8
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,98.7,79.6
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,112.16,91.13
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,101.62,82.45
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,91.21,73.88
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,80.09,64.47
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,69.09,55.04
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,57.03,44.64
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,45.15,34.19
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,34.22,25.64
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,23.12,15.08
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,13.6,5.04
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,127.5,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,328.63,254.26
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,432.59,363.64
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,543.21,459.71
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,424.11,364.1
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,261.33,224.3
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,294.66,252.95
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,328.0,280.24
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,308.89,261.27
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,268.73,225.18
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,374.88,313.57
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,461.82,383.49
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,442.54,364.86
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,422.43,346.23
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,436.38,356.77
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,449.53,366.5
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,509.04,413.85
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,584.51,471.68
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,546.76,440.77
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,492.54,398.04
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,694.41,558.31
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,835.89,661.49
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,797.32,632.66
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,756.16,603.33
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,710.12,567.88
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,661.94,529.44
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,609.12,487.26
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,557.42,444.7
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,499.63,396.2
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,441.56,345.99
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,379.72,291.71
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,319.18,237.34
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,257.7,181.95
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,198.64,129.51
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,139.16,81.41
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,85.25,45.59
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,37.82,28.32
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,31.56,22.26
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,22.14,11.83
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,174.93,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,417.29,323.52
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,522.48,439.74
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,633.03,535.76
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,708.21,597.21
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,783.96,655.33
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,837.57,694.73
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,879.85,724.05
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,917.97,748.35
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,953.53,770.06
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,977.77,783.69
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,998.62,794.81
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,1010.55,800.06
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,1018.66,802.82
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,1018.19,800.74
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,1013.77,796.17
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,1000.15,783.98
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,982.71,769.45
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,960.62,753.3
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,934.89,734.77
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,902.13,710.52
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,866.19,684.11
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,825.13,655.23
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,781.39,624.23
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,732.46,588.24
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,681.59,548.51
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,626.53,504.54
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,570.3,458.38
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,510.35,407.88
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,450.47,355.88
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,387.93,300.64
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,326.03,244.62
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,262.35,186.53
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,201.61,132.04
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,141.12,82.59
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,86.16,45.55
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,36.94,27.8
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,31.54,22.5
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,22.6,12.63
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,12.8,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,123.71,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,320.57,249.59
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,425.08,361.41
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,536.46,459.39
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,613.48,524.58
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,691.8,587.55
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,749.23,631.89
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,805.75,673.82
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,839.66,696.34
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,878.49,722.03
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,906.14,740.15
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,930.63,755.84
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,945.56,763.17
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,956.94,768.05
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,958.9,766.83
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,957.15,763.24
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,953.31,757.02
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,935.83,741.36
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,914.58,724.71
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,889.95,705.84
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,780.85,625.69
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,655.3,528.3
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,610.88,494.35
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,567.28,460.07
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,472.63,384.33
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,388.07,315.74
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,324.96,264.65
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,260.32,211.9
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,265.53,216.08
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,258.55,209.4
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,227.86,183.57
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,198.51,158.67
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,166.53,131.23
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,136.39,105.52
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,106.91,81.08
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,79.59,59.44
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,54.31,43.19
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,39.26,29.14
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,25.13,14.81
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,77.18,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,227.31,172.8
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,323.72,272.59
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,428.25,365.82
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,500.92,427.71
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,575.75,488.67
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,318.81,276.2
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,22.27,13.93
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,413.24,356.92
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,787.5,649.1
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,439.58,372.22
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,51.39,38.8
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,67.27,52.56
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,84.08,66.71
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,75.75,59.49
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,68.14,52.93
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,96.34,76.68
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,125.67,101.07
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,127.16,102.21
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,128.67,103.43
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,78.71,61.34
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,32.32,21.98
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,95.04,75.19
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,161.38,130.5
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,115.37,92.17
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,71.48,55.36
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,130.45,105.4
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,195.79,159.76
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,208.6,170.31
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,217.26,177.0
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,226.71,182.78
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,224.8,177.46
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,187.08,145.19
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,151.54,115.5
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,127.82,92.4
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,95.21,65.01
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,56.27,44.87
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,43.35,32.7
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,28.81,18.01
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,14.49,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,137.36,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,349.72,264.54
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,454.51,376.26
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,566.42,472.66
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,643.47,536.17
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,714.9,592.23
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,501.55,423.21
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,214.96,179.84
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,583.87,488.84
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,912.35,730.13
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,938.33,740.64
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,950.38,744.1
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,965.55,750.33
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,977.2,754.11
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,978.77,753.5
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,976.57,750.53
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,967.88,742.32
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,955.37,731.65
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,935.65,716.43
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,912.32,698.93
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,883.53,678.15
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,851.32,655.05
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,811.99,627.86
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,769.92,598.62
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,723.53,565.55
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,674.91,528.4
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,621.58,487.36
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,566.96,444.1
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,508.4,395.81
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,449.61,345.92
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,388.03,292.55
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,327.36,238.77
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,263.62,182.43
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,203.37,129.75
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,143.56,81.72
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,88.84,45.02
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,37.04,27.12
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,30.53,21.05
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,22.51,12.79
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,14.49,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,61.31,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,189.53,142.16
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,235.45,196.45
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,301.68,255.99
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,351.77,299.37
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,402.29,341.27
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,446.67,377.54
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,491.37,413.05
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,708.74,582.35
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,896.92,718.02
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,924.92,734.64
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,949.72,750.26
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,756.35,606.42
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,541.27,435.66
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,638.02,512.64
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,754.15,599.35
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,527.37,422.05
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,290.74,230.89
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,226.26,179.65
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,183.78,145.04
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,249.65,198.13
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,300.58,238.23
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,571.42,455.64
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,761.22,598.12
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,596.87,469.88
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,428.7,337.89
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,301.46,238.9
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,183.55,144.75
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,351.44,278.27
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,447.83,345.41
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,386.51,291.95
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,326.54,239.36
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,265.24,185.06
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,206.21,133.45
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,147.17,86.47
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,93.65,50.39
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,40.15,29.82
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,32.06,22.35
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,26.41,16.12
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.89,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,136.84,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,348.57,269.68
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,455.44,388.09
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,569.41,491.61
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,651.63,563.54
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,728.19,627.66
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,786.6,675.29
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,843.66,720.31
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,886.85,751.98
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,927.53,781.01
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,955.0,799.06
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,979.16,814.41
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,982.04,813.41
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,992.03,818.09
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,993.78,817.88
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,991.73,815.02
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,981.46,806.15
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,967.44,794.67
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,947.31,778.74
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,923.6,760.27
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,799.05,662.6
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,658.67,547.07
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,735.61,611.67
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,776.91,645.2
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,596.81,497.19
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,414.63,344.37
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,513.75,428.93
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,571.22,475.16
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,514.01,424.19
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,454.56,370.46
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,332.85,268.69
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,232.0,186.91
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,194.79,153.56
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,159.47,122.12
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,123.17,91.05
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,89.01,64.05
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,56.91,46.19
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,41.94,32.08
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,29.23,19.35
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,16.8,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,8.96,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,144.45,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,364.68,284.5
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,472.0,402.35
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,586.34,503.37
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,666.02,571.1
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,739.19,630.31
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,798.09,674.9
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,855.55,716.46
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,898.04,745.21
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,937.91,771.27
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,965.09,786.57
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,988.89,799.15
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,1003.62,805.51
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,1003.74,801.57
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,1004.84,799.54
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,1002.13,794.91
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,991.62,784.16
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,977.33,771.07
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,956.66,755.13
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,932.43,736.91
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,901.07,712.52
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,866.55,686.11
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,826.32,656.93
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,783.48,625.86
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,735.51,589.39
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,685.68,549.75
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,635.08,510.86
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,579.21,466.71
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,520.08,417.69
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,460.76,366.89
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,398.05,312.27
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,336.63,257.18
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,273.77,200.02
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,213.99,146.03
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,153.75,95.43
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,95.96,53.61
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,44.93,35.51
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,35.34,26.4
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,29.4,19.83
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.61,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,128.93,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,331.83,256.63
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,438.62,368.99
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,552.79,466.79
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,460.51,394.44
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,343.08,295.28
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,382.91,328.98
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,422.82,360.66
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,461.98,390.33
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,500.51,418.7
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,742.88,607.58
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,954.92,755.55
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,968.99,759.54
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,979.42,763.82
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,981.85,762.0
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,980.5,757.87
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,768.88,607.62
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,527.11,422.42
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,511.29,411.67
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,495.2,398.78
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,472.35,380.31
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,449.8,362.1
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,428.18,345.26
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,406.76,328.49
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,315.55,255.78
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,243.8,197.55
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,355.7,289.87
