Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,105.66,46.68
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,228.87,181.85
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,353.31,290.64
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,497.13,410.29
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,582.88,478.56
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,671.54,546.57
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,758.24,609.72
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,841.4,668.18
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,893.07,703.89
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,942.73,737.81
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,986.34,767.35
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,1015.77,786.66
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,1040.92,802.89
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,1062.37,816.64
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,1076.58,823.83
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,1086.72,828.36
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,1087.15,827.11
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1083.31,823.15
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,1073.97,814.25
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1060.33,802.62
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1038.75,786.74
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1013.1,768.22
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,981.3,745.8
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,945.68,720.77
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,904.73,691.74
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,860.5,660.37
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,810.74,625.1
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,758.17,586.34
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,701.28,542.09
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,642.49,495.35
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,580.24,444.74
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,517.34,392.24
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,451.65,336.8
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,385.93,279.8
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,318.52,220.18
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,252.16,162.06
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,185.94,108.32
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,117.15,61.16
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,54.79,42.0
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,49.81,37.88
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,45.56,34.4
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,41.31,30.72
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,34.6,24.56
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,25.6,16.0
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,192.02,108.66
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,384.12,312.23
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,488.72,402.39
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,594.92,487.04
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,675.8,548.45
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,758.41,608.08
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,822.0,651.4
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,884.78,692.75
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,934.6,724.27
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,971.34,746.34
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,1005.91,765.88
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,1037.15,782.97
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,1060.44,795.07
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,1079.91,804.7
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,1090.51,807.06
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,1096.87,806.86
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,1096.07,802.91
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,1091.01,796.53
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,1077.0,785.36
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,1058.86,771.84
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,1035.85,756.88
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,1008.91,739.51
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,976.01,716.93
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,939.58,692.13
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,897.6,664.96
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,852.6,635.59
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,802.95,603.18
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,750.91,566.69
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,694.54,525.67
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,636.5,482.1
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,574.95,434.45
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,512.68,384.56
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,447.92,330.98
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,381.09,274.28
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,314.5,216.9
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,249.63,161.25
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,184.53,109.25
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,122.69,67.99
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,63.02,49.27
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,54.12,41.8
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,49.44,37.97
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,44.71,33.87
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,36.81,26.65
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.8,18.89
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.19,0.31
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,167.37,103.71
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,323.4,262.75
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,425.98,351.17
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,536.48,439.69
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,492.78,404.58
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,424.15,348.16
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,634.79,510.28
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,826.93,644.0
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,878.69,674.4
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,928.46,704.15
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,966.25,725.32
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,1001.01,744.3
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,1026.17,758.37
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,1047.67,770.2
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,1047.46,768.19
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,1055.91,772.16
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,1056.67,771.85
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,1053.37,769.09
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,1042.5,761.56
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,1027.63,751.56
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,1005.88,738.11
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,980.38,722.24
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,948.65,701.22
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,913.61,677.89
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,873.13,651.4
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,829.79,622.75
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,780.42,589.54
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,729.14,552.57
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,678.58,514.71
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,621.78,471.38
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,558.56,422.14
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,496.77,372.62
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,434.43,321.79
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,369.78,267.79
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,306.34,213.59
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,245.38,161.9
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,184.32,113.75
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,127.21,75.85
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,74.11,58.61
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,70.55,55.83
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,63.92,50.32
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,54.37,42.0
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,43.42,32.16
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,32.28,21.72
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,16.29,2.31
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,14.44,4.27
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,30.55,19.76
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,53.12,39.39
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,74.65,57.97
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,101.25,80.74
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,128.06,103.27
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,87.62,68.75
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,54.71,40.54
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,61.82,46.26
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,68.95,51.91
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,76.6,57.94
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,84.56,64.17
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,91.17,69.4
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,97.78,74.61
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,107.51,82.18
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,117.22,89.7
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,107.73,81.76
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,98.45,74.06
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,108.02,81.5
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,117.56,88.88
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,118.74,89.76
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,119.9,90.66
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,119.75,90.35
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,119.58,90.05
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,411.61,323.91
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,666.95,517.41
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,632.16,488.99
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,596.67,460.83
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,438.29,339.08
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,296.51,228.48
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,265.81,205.01
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,236.71,182.52
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,288.74,221.75
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,318.81,240.76
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,281.5,206.93
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,235.51,165.52
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,183.29,126.64
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,143.4,101.41
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,106.06,85.9
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,94.98,76.62
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,80.63,64.44
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,65.77,51.5
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,49.97,37.44
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,33.71,22.67
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,17.73,3.93
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,34.71,23.53
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,66.41,49.75
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,143.19,113.41
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,243.71,194.92
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,198.06,156.75
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,173.02,135.39
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,172.59,134.68
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,172.42,134.2
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,185.45,144.38
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,198.41,154.47
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,317.66,248.96
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,421.7,329.42
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,434.68,338.14
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,446.93,346.44
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,483.53,374.67
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,534.29,413.02
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,439.74,340.48
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,365.85,283.01
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,347.29,268.86
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,329.27,255.0
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,237.39,183.68
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,160.2,122.9
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,143.2,109.58
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,126.66,96.54
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,75.4,55.56
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,60.68,43.91
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,96.84,73.4
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,51.86,36.94
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,51.39,36.93
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,93.62,72.01
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,79.94,63.96
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,66.73,52.76
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,53.75,41.56
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,29.95
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,19.13
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,8.29
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.8,0.06
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,13.99,5.84
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,22.26,12.96
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,30.55,20.03
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,39.69,27.75
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,48.85,35.39
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,58.46,43.19
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,68.21,51.0
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,375.85,306.24
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,679.54,540.53
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,652.4,515.28
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,642.48,503.95
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,612.15,476.59
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,556.55,431.14
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,678.05,521.42
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,795.79,605.17
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,746.96,566.68
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,715.52,541.09
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,772.38,582.9
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,843.17,632.71
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,913.35,683.7
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,947.17,704.57
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,926.37,689.08
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,891.06,664.29
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,851.53,636.74
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,809.23,607.29
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,761.0,572.65
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,710.8,535.63
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,657.48,495.86
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,602.84,454.15
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,542.01,406.92
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,481.15,358.55
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,420.63,309.16
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,361.06,259.29
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,299.64,207.63
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,240.64,158.42
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,182.41,113.24
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,128.28,78.36
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,80.49,63.36
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,76.14,59.87
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,66.5,51.89
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,59.03,45.52
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,47.6,35.41
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,35.9,24.68
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,18.16,5.79
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.59
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.09
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,24.76,15.18
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,38.06,26.16
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,30.6,19.86
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,23.16,13.6
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,28.16,17.64
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,33.16,21.64
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.78
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,16.58,7.95
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,34.06,22.16
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,51.61,36.25
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,58.74,42.02
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.81
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,73.88,54.19
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,82.03,60.67
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,149.31,114.41
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,217.39,167.86
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,238.16,183.96
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,258.43,199.75
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,183.14,140.9
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,110.68,83.51
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,97.86,73.41
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,85.16,63.32
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,116.87,88.85
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,148.01,113.77
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,129.79,99.38
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,112.01,85.35
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,106.02,80.75
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,100.07,76.16
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,95.74,72.87
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,91.39,69.57
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,71.36,53.52
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,50.54,36.57
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,43.44,32.45
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,36.36,26.41
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,29.3,20.27
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,14.02
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,8.41
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.77
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.86,2.8
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,13.16,5.68
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,16.88,8.88
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,20.61,12.03
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,44.7,32.43
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,69.05,52.73
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,48.58
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,44.59
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,53.96,39.51
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,48.15,34.49
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,120.56,94.18
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,198.23,156.99
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,207.24,163.91
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,216.22,170.91
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,140.02,109.21
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.63
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,123.77,95.68
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,180.2,140.84
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,127.27,98.1
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.08,56.53
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,88.84,66.9
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,101.56,77.21
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,126.95,97.81
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,152.01,118.06
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,111.9,85.74
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.87
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,94.3,71.63
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,115.81,89.2
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,127.61,98.93
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,139.01,108.36
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,106.41,82.22
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,55.96
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,81.73,62.52
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,89.04,68.78
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,39.43
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.08
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.56
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,5.37
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.87,3.16
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,7.39,0.93
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,8.45
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,31.01,20.48
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,49.98,36.97
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,68.43,52.79
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,88.27,69.61
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,107.87,85.9
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,62.22,47.19
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,26.44,16.8
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,29.36,19.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,32.29,21.48
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,23.18,13.75
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.08
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,14.08,6.06
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.58
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.06
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.55
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.85
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.6
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,300.89,236.0
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,551.93,423.86
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,577.64,442.05
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,599.62,458.44
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,360.18,279.5
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,123.33,93.55
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,190.67,147.09
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,256.5,197.88
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,298.72,230.58
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,330.47,254.86
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,307.09,236.95
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,284.17,219.42
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,250.38,193.79
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,218.76,169.71
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,186.85,145.0
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,160.26,124.55
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,161.27,119.71
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,143.78,103.43
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,109.35,89.44
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,97.53,79.54
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,83.03,67.22
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,67.98,54.11
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,52.57,40.36
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,36.71,25.91
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,18.93,8.05
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,68.76,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,200.12,155.98
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,314.81,258.17
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,413.45,341.77
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,527.89,433.16
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,606.12,492.27
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,686.45,550.74
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,613.91,494.12
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,516.11,415.71
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,520.76,416.45
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,500.56,398.11
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,764.35,597.95
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,999.13,756.07
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,825.83,631.6
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,599.85,462.23
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,854.91,650.94
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,1053.83,778.81
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,861.54,645.71
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,614.64,464.96
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,601.69,455.39
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,588.09,443.75
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,813.56,611.0
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,973.05,717.81
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,940.34,693.79
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,904.37,669.67
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,863.36,642.89
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,819.49,614.0
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,771.07,581.73
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,720.38,545.46
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,592.88,449.6
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,474.29,359.99
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,438.6,333.39
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,401.83,304.74
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,397.93,297.26
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,363.06,261.08
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,298.46,204.96
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,235.0,150.55
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,171.97,100.89
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,111.99,63.21
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,63.8,49.98
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,55.03,42.56
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,50.48,38.82
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,45.84,34.82
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,38.9,28.5
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,31.87,21.81
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,20.07,9.25
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,43.45,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,121.84,2.6
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,256.41,203.8
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,387.87,321.35
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,493.75,410.87
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,607.14,500.29
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,684.56,557.78
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,758.59,610.15
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,828.15,657.11
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,897.39,702.22
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,945.07,732.51
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,979.35,753.17
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,1014.85,773.83
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,1047.15,792.25
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,1068.44,805.92
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,1085.81,817.16
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,1095.51,821.76
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,1100.96,823.7
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,1098.43,821.7
