Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,1091.6,817.02
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,1078.04,806.71
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,1060.27,793.69
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,1035.39,776.83
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,1006.59,757.36
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,972.36,732.67
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,934.63,705.62
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,891.35,675.56
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,845.07,643.28
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,793.71,606.19
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,740.17,564.91
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,682.93,521.76
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,624.09,476.21
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,562.48,426.35
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,500.27,374.7
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,435.52,319.53
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,370.96,263.48
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,301.37,203.46
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,236.49,148.27
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,172.08,98.37
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,110.69,60.84
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,63.18,48.74
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,55.1,42.08
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,50.9,38.68
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,46.66,35.07
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,39.69,28.87
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,32.65,22.3
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,20.88,10.07
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,9.39,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,64.88,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,173.46,43.06
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,305.86,243.67
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,439.88,361.42
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,531.46,437.7
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,623.22,509.36
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,699.43,565.55
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,776.81,619.82
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,836.3,657.48
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,894.61,692.74
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,942.62,720.92
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,977.27,739.44
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,1011.56,757.53
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,1042.52,773.17
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,1065.12,786.31
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,1083.84,797.0
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,1093.89,800.88
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,1099.72,802.1
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,1098.64,800.28
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,1093.23,795.88
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,1080.47,785.34
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1063.47,772.3
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,1039.37,756.34
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1011.3,737.9
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,977.66,714.65
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,940.43,689.2
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,897.21,660.73
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,850.95,630.03
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,799.32,595.4
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,745.4,556.34
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,688.36,514.48
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,629.62,470.37
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,566.6,420.93
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,503.36,369.92
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,438.15,316.47
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,370.27,259.64
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,302.84,202.19
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,237.26,147.27
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,172.78,98.11
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,111.39,61.4
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,65.07,49.92
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,56.52,42.92
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,52.39,39.62
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,48.21,36.11
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,40.89,29.66
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,33.48,22.82
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,21.29,10.54
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,9.39,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,46.84,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,133.72,51.78
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,257.08,204.74
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,380.77,313.05
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,482.26,398.1
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,590.59,482.85
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,665.89,537.68
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,742.82,591.04
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,801.43,628.93
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,865.7,669.49
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,914.07,699.26
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,960.12,726.93
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,996.57,746.22
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,1017.91,755.23
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,1041.0,767.36
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,1060.33,777.05
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,1070.45,779.67
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,1076.5,779.87
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,1075.39,778.42
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,1070.08,774.48
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,1053.91,764.04
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,1033.75,751.16
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,1010.9,736.32
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,984.26,719.04
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,951.64,696.68
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,915.59,672.04
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,873.84,645.48
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,829.21,616.73
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,759.63,566.76
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,690.78,515.63
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,658.4,492.35
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,615.03,459.52
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,521.95,388.22
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,440.93,326.22
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,395.71,289.24
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,345.98,246.88
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,281.87,196.97
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,232.54,160.66
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,177.06,111.69
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,106.14,59.38
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,64.34,49.29
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,67.41,52.19
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,61.21,47.17
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,54.77,41.76
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,45.82,33.91
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,36.61,25.52
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,22.8,11.96
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,8.54,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,17.45,3.69
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,70.91,53.35
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,132.13,106.9
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,177.07,145.97
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,223.13,184.97
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,373.95,311.11
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,541.75,444.7
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,698.55,562.59
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,850.05,670.14
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,802.72,632.25
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,728.96,574.44
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,878.66,682.18
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,1014.11,773.03
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,1035.95,784.29
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,1041.28,785.17
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,1052.26,788.56
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,1059.26,789.76
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,1057.57,784.71
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,1051.8,777.17
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,1037.54,764.24
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,1019.36,748.98
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,996.32,732.17
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,969.57,713.07
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,935.42,689.55
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,898.18,664.05
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,857.36,636.15
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,813.76,606.32
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,763.51,569.92
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,711.53,530.97
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,661.01,493.25
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,604.59,450.45
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,542.02,402.21
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,479.71,353.06
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,401.51,293.12
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,335.22,242.67
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,291.25,202.91
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,237.55,154.79
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,179.31,111.02
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,125.15,78.68
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,88.46,69.98
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,86.43,68.52
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,77.92,61.64
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,69.12,54.27
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,56.93,43.54
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,44.65,32.39
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,26.68,15.24
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,8.54,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,36.81,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,104.76,58.26
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,220.14,173.92
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,326.07,264.0
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,197.91,161.7
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,26.4,16.54
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,33.04,22.2
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,39.7,27.7
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,72.95,55.04
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,109.62,84.55
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,114.72,88.1
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,119.99,91.83
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,161.55,124.46
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,203.58,156.66
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,286.95,220.44
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,353.43,269.74
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,405.11,307.01
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,455.95,343.02
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,350.88,265.03
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,235.44,177.98
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,200.78,151.91
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,167.22,126.13
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,212.65,161.07
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,257.75,195.1
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,247.29,186.67
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,236.99,178.62
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,186.92,140.61
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,138.34,103.33
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,127.55,95.1
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,117.0,86.97
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,249.81,189.87
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,369.3,278.25
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,373.07,280.16
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,367.41,274.92
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,342.02,255.04
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,311.3,230.17
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,268.84,196.36
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,227.39,163.57
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,186.7,128.97
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,131.91,89.17
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,90.7,71.87
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,75.1,58.91
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,67.09,52.41
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,60.4,46.8
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,50.13,37.74
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,39.62,28.17
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,25.76,14.74
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,35.85,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,104.94,63.84
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,216.73,171.01
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,320.11,258.69
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,407.44,330.37
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,501.47,404.21
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,289.66,236.9
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,29.73,19.21
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,47.62,34.1
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,65.59,48.66
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,139.2,108.59
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,217.33,170.34
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,163.39,126.53
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,113.21,85.85
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,107.98,81.39
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,102.95,77.07
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,120.78,90.86
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,138.62,104.46
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,142.52,107.32
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,146.36,110.19
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,190.19,143.63
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,233.95,176.22
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,632.14,473.61
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,945.1,675.16
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,552.95,409.25
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,140.82,103.18
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,507.5,383.52
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,794.31,578.21
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,678.31,493.99
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,566.7,415.37
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,521.65,384.79
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,478.11,353.94
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,454.16,336.52
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,425.64,314.29
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,395.44,287.69
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,347.8,244.86
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,249.25,175.99
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,197.14,147.27
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,118.29,87.98
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,39.72,26.88
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,34.3,23.88
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,28.9,19.36
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,23.5,14.81
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,18.12,10.17
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,13.16,5.78
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.21,1.37
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.51,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,48.24,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,147.72,102.93
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,248.22,208.68
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,356.42,307.83
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,447.85,389.51
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,551.04,477.88
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,441.4,381.72
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,319.74,273.12
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,581.25,496.25
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,835.21,697.8
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,884.24,731.02
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,931.25,762.89
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,969.76,788.12
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,998.24,805.69
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,1022.53,819.87
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,1043.13,831.35
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,1057.57,838.39
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,1067.97,842.66
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,1067.29,840.72
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,1062.45,836.03
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,1038.74,816.38
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,1024.95,804.2
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,1001.98,786.78
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,975.3,766.86
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,944.89,743.18
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,910.87,717.02
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,869.09,686.37
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,824.47,653.58
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,776.51,617.38
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,725.97,577.64
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,670.34,532.87
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,613.16,485.8
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,553.0,435.14
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,491.68,382.09
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,425.96,324.78
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,361.61,267.2
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,295.67,207.53
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,231.04,150.44
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,167.23,99.84
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,106.5,63.68
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,62.74,50.26
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,59.79,47.82
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,55.45,44.22
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,51.03,40.39
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,43.87,33.79
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,36.6,26.81
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,24.56,14.84
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,11.73,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,81.56,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,223.25,165.74
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,329.8,278.05
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,448.05,382.84
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,534.58,456.1
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,625.65,528.18
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,697.81,582.93
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,765.64,632.3
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,825.35,674.17
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,883.83,714.12
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,930.69,743.92
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,975.07,771.41
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,1010.7,792.63
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,1042.99,811.38
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,1052.36,816.1
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,1070.12,827.0
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,1081.34,831.93
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,1088.42,834.23
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,1086.13,831.91
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,1079.62,826.96
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,1067.35,817.05
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1050.9,804.87
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,1027.02,788.71
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,999.24,769.93
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,965.83,746.18
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,928.85,719.86
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,886.49,690.24
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,841.08,658.27
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,791.13,622.04
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,738.59,581.62
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,681.37,536.62
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,622.46,489.04
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,560.85,437.94
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,498.1,384.29
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,433.0,327.69
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,367.95,269.7
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,300.94,209.26
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,229.7,146.9
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,163.66,94.84
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,100.44,57.92
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,62.1,49.68
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,58.58,46.75
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,54.35,43.24
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,45.96,35.85
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,39.75,30.2
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,33.46,24.21
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,22.95,13.73
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,12.29,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,101.43,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,268.21,205.77
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,374.34,315.56
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,492.87,419.52
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,573.75,486.68
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,665.09,558.15
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,737.0,612.06
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,809.41,664.43
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,866.79,703.07
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,922.68,739.69
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,958.19,760.62
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,1000.95,786.48
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,1033.56,803.3
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,1062.68,817.53
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,1083.41,827.94
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,1100.11,835.77
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,1108.48,838.18
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,1112.55,837.97
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,1109.15,834.14
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,1101.39,827.67
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,1087.29,816.14
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,1068.9,802.01
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,1043.92,785.17
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1014.94,765.74
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,979.84,740.81
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,941.15,713.49
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,897.38,684.28
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,850.5,652.65
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,798.5,615.46
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,744.05,573.89
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,686.48,530.02
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,627.1,483.39
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,562.83,431.52
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,498.67,378.09
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,433.03,322.43
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,367.55,265.3
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,296.58,202.94
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,230.35,145.75
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,164.7,95.03
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,102.04,59.48
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,65.73,52.24
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,62.35,49.48
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,53.08,41.59
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,48.89,38.02
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,42.41,32.18
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,35.85,26.0
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,24.58,14.99
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,13.11,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,78.69,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,217.25,168.37
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,321.01,270.33
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,436.41,372.8
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,528.77,452.36
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,626.22,531.32
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,697.56,585.91
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,769.84,639.33
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,823.12,676.62
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,881.32,716.86
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,927.53,747.69
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,971.21,776.24
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,1004.93,795.59
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,1035.29,812.32
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,1043.23,814.46
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,1059.69,822.95
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,1069.09,826.51
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,1074.43,827.37
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,1072.06,824.35
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1065.51,818.63
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1050.42,805.74
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1031.32,790.28
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,1007.33,772.85
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,979.58,752.87
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,945.96,727.35
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,908.96,699.55
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,866.37,669.14
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,820.97,636.6
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,771.04,598.15
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,718.87,556.66
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,663.17,512.69
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,605.95,466.52
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,545.75,416.99
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,484.4,365.15
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,420.54,310.65
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,353.68,252.63
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,288.09,195.02
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,224.29,140.62
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,161.11,92.65
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,101.09,59.41
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,62.72,48.61
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,60.14,46.56
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,55.87,43.14
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,51.51,39.5
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,45.22,33.87
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,38.9,27.93
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,26.55,16.25
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,13.26,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,68.17,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,146.6,110.13
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,252.08,205.74
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,355.51,296.14
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,446.96,374.15
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,551.81,460.11
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,357.75,298.2
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,120.85,95.1
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,264.33,214.97
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,420.25,339.93
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,496.58,399.07
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,595.95,474.15
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,643.7,508.08
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,690.65,541.01
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,695.03,541.53
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,696.85,540.4
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,888.82,685.35
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,1045.15,792.8
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,1030.65,778.19
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,1025.89,771.37
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,1015.14,760.9
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,1000.44,747.96
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,978.11,731.52
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,952.11,712.75
