Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,38.06,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,116.94,75.13
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,203.04,162.51
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,297.07,244.81
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,164.68,136.78
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,24.34,15.12
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,42.2,30.14
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,28.93,18.83
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,7.59
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,58.52,43.3
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,103.43,79.92
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,101.77,78.25
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,100.27,76.79
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,96.23,73.16
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,92.3,69.67
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,135.35,103.99
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,178.93,138.06
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,228.41,176.16
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,277.91,213.54
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,203.85,156.12
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,132.49,100.22
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,134.09,101.33
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,135.63,102.3
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,171.17,130.07
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,206.3,157.22
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,184.82,140.27
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,163.69,123.7
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,142.59,107.3
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,121.92,91.17
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,153.02,115.39
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,183.29,138.63
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,154.05,116.05
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,125.46,93.92
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,177.17,134.34
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,225.57,171.56
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,240.52,182.8
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,253.59,192.27
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,236.09,164.16
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,188.43,110.72
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,128.57,72.19
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,73.99,57.76
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,65.13,50.48
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,62.48,48.41
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,59.19,45.84
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,55.81,43.1
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,50.21,38.29
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,44.5,33.16
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,35.06,24.59
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,25.4,15.03
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,57.88,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,164.56,112.87
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,257.86,208.23
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,362.68,299.97
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,242.64,202.57
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,84.33,66.13
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,86.1,67.43
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,88.73,69.15
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,94.22,73.31
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,99.91,77.56
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,143.34,112.54
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,187.54,147.23
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,194.85,152.16
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,202.27,157.23
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,242.95,188.44
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,302.8,233.63
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,347.61,267.15
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,391.9,299.84
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,455.31,346.27
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,517.5,390.7
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,686.1,513.25
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,826.94,610.8
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,923.98,679.44
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,985.27,717.96
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,959.18,699.76
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,929.59,680.11
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,895.38,657.81
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,858.05,633.38
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,815.4,604.89
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,770.13,573.34
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,721.41,537.19
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,670.57,498.76
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,615.98,458.35
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,559.96,415.5
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,500.85,368.28
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,441.07,319.05
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,379.71,267.37
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,313.81,211.54
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,250.97,158.7
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,189.51,110.39
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,128.85,71.94
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,74.77,57.94
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,66.18,51.06
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,63.91,49.43
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,60.3,46.7
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,56.58,43.77
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,51.0,38.98
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,45.31,33.87
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,35.89,25.32
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,26.25,15.85
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,46.83,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,140.27,98.69
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,222.57,179.0
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,315.92,259.64
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,220.57,182.38
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,86.2,67.41
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,151.64,122.52
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,210.85,170.76
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,207.09,166.07
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,187.76,149.0
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,260.31,206.46
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,319.11,251.48
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,323.87,253.22
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,328.08,254.78
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,682.45,526.19
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,988.96,733.41
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,1006.32,739.18
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,1006.62,737.04
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,1013.6,739.55
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,1016.72,739.63
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,1011.94,734.81
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,1003.21,727.67
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,985.75,715.52
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,964.61,701.09
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,939.98,685.4
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,911.93,667.46
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,878.1,644.69
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,841.3,619.86
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,800.15,593.1
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,756.49,562.69
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,708.03,526.91
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,657.64,488.93
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,604.4,449.56
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,549.86,407.83
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,491.19,360.95
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,431.72,311.98
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,370.65,260.53
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,310.1,208.86
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,249.17,157.97
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,190.24,112.16
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,125.33,70.41
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,74.14,56.97
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,72.27,55.77
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,70.32,54.45
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,66.34,51.46
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,62.21,48.24
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,55.74,42.73
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,49.1,36.83
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,36.82,25.83
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,26.27,15.73
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,26.57,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,81.78,56.11
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,157.66,124.84
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,240.07,195.98
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,311.96,257.23
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,403.87,332.5
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,240.74,198.33
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,54.7,40.04
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,59.31,43.69
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,63.93,47.21
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,83.29,62.74
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,103.31,78.59
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,137.26,105.51
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,171.57,132.32
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,183.49,141.14
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,195.41,149.93
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,155.43,118.15
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,116.73,87.34
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,161.27,122.2
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,206.0,156.65
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,154.63,116.19
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,104.56,76.72
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,143.66,107.11
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,182.54,136.92
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,181.46,136.0
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,180.32,135.08
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,164.68,122.99
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,149.3,111.11
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,216.21,162.95
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,281.47,213.04
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,227.16,171.67
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,174.09,130.98
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,213.05,161.22
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,250.09,189.71
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,222.08,168.37
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,194.91,147.67
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,190.29,144.59
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,185.41,141.28
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,151.78,115.4
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,119.16,90.16
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,141.33,107.73
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,149.21,120.5
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,139.53,113.05
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,124.86,101.29
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,109.73,88.93
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,96.64,78.08
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,76.1,60.37
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,58.57,44.99
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,44.64,32.51
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,29.38,18.35
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,15.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,6.95
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,46.94,33.02
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,78.56,60.0
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,130.45,103.92
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,177.4,143.16
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,193.85,155.79
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,208.92,166.86
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,238.58,189.91
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,267.58,212.05
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,269.51,212.07
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,252.5,197.35
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,293.92,229.19
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,316.89,246.4
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,465.56,361.01
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,595.96,457.85
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,598.02,456.99
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,598.5,455.58
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,518.71,393.94
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,420.6,318.6
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,426.47,322.78
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,431.87,326.36
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,358.18,271.04
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,275.57,208.5
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,476.44,361.75
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,642.01,482.84
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,518.96,391.32
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,395.19,298.55
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,283.01,214.82
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,172.7,130.39
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,100.33,74.07
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,28.37,17.06
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,94.94,70.18
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,159.52,121.24
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,213.91,163.62
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,258.77,198.12
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,185.57,141.79
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,108.72,81.91
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,64.89,47.01
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,19.87,10.59
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,14.06,5.9
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.47
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,1.13
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.79
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,32.25,21.45
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,58.92,43.45
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,84.6,64.27
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,111.42,85.67
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,137.11,105.93
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,162.93,126.02
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,483.0,379.66
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,780.7,597.16
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,623.76,476.69
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,442.37,337.7
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,752.76,572.18
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,1000.9,739.77
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,657.52,498.83
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,247.46,187.25
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,226.96,172.47
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,206.8,156.95
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,319.56,242.85
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,420.82,317.51
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,655.52,496.56
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,828.37,621.76
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,564.32,428.44
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,308.76,233.33
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,301.52,228.81
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,290.43,220.6
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,358.42,272.02
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,413.99,312.26
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,253.76,192.3
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,103.62,77.18
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,66.24,47.89
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.38
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.69,59.99
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,128.87,98.71
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,148.2,112.81
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,161.65,131.03
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,92.24,73.34
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,51.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,111.83,82.15
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,187.25,149.38
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,283.5,230.92
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,172.97,141.25
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,43.02,30.61
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,49.27,35.8
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,55.54,40.8
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,108.79,84.6
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,165.21,129.91
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,196.47,154.11
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,227.97,178.1
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,268.6,208.51
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,292.52,225.6
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,354.73,271.93
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,416.9,316.88
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,519.01,391.08
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,600.61,448.58
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,473.06,354.45
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,312.08,234.57
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,444.63,333.3
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,573.47,424.14
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,493.82,365.62
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,432.4,320.58
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,444.24,329.39
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,454.9,336.94
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,324.05,242.13
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,194.52,145.54
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,298.03,223.92
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,391.77,292.22
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,467.02,347.59
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,526.35,389.81
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,503.23,373.43
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,476.56,354.19
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,383.04,285.86
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,306.88,230.79
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,256.62,193.75
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,217.1,164.66
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,192.48,146.29
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,168.91,128.65
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,143.88,110.04
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,120.3,96.37
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,120.16,96.66
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,124.25,100.46
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,108.41,87.56
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,92.22,74.13
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,73.76,58.32
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,58.63,45.08
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,44.77,32.73
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,30.96,19.98
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,15.83,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,147.94,119.44
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,304.11,243.03
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,351.32,277.54
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,399.07,312.4
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,545.95,421.64
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,704.63,532.06
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,662.3,496.94
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,633.07,472.69
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,699.23,518.91
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,784.94,575.62
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,758.1,554.98
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,746.73,545.54
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,870.59,630.98
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,979.75,700.45
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,965.99,689.69
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,958.34,684.5
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,955.31,682.26
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,934.02,668.59
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,909.89,653.38
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,882.52,636.14
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,849.58,615.3
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,813.87,592.6
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,774.01,565.84
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,731.79,536.19
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,685.22,503.51
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,640.0,470.76
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,586.46,431.29
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,531.85,389.8
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,474.96,345.21
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,416.46,297.79
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,356.5,248.24
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,297.08,198.31
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,242.02,161.94
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,221.35,156.64
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,152.62,101.46
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,71.71,55.47
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,69.79,54.17
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,67.78,52.68
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,64.47,50.14
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,61.06,47.43
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,55.38,42.53
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,49.57,37.33
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,37.91,26.92
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.79,17.44
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,6.98,0.18
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.38
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,6.91
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,10.38
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.15
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,1.95
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,19.82,10.9
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,19.79
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,38.95,26.49
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.13
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,47.56
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.54,62.01
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,215.56,165.66
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,346.8,263.17
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,552.52,414.41
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,758.0,554.6
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,889.57,642.51
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,988.85,704.09
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,984.22,700.03
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,975.73,695.08
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,951.29,679.7
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,937.77,671.32
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,913.41,657.16
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,885.77,640.84
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,852.52,620.67
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,816.48,598.4
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,776.25,572.13
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,733.63,542.58
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,685.69,508.81
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,639.52,475.14
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,585.97,435.01
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,531.36,392.81
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,474.48,347.54
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,417.2,300.53
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,357.8,251.25
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,299.12,201.83
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,240.12,152.66
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,182.51,108.36
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,142.76,94.1
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,146.4,118.05
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,130.94,105.59
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,115.96,93.42
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,100.57,80.89
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,85.05,68.0
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,68.4,53.73
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,51.57,39.04
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,36.34,25.58
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,20.64,11.56
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,106.15,23.42
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,223.76,173.63
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,308.55,250.43
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,403.79,331.79
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,479.65,394.51
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,560.0,457.63
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,623.23,503.25
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,691.19,549.53
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,748.65,587.41
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,805.31,623.59
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,852.15,650.69
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,896.86,675.65
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,923.9,690.53
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,957.59,709.91
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,983.28,724.35
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,1005.38,736.54
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,1020.21,745.04
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1031.12,751.21
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,1035.04,751.59
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,1034.85,749.55
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,1027.6,744.14
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,1016.28,736.34
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,1000.0,725.95
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,979.79,713.12
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,953.11,695.71
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,922.89,676.03
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,887.67,651.73
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,849.38,625.4
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,806.18,596.57
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,760.34,564.25
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,710.79,528.4
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,659.18,490.12
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,604.11,448.08
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,547.59,403.72
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,488.31,356.11
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,428.47,306.6
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,367.31,255.29
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,306.34,203.48
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,237.84,146.74
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,176.35,99.64
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,115.39,63.59
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,70.29,54.1
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,68.1,52.51
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,65.81,50.77
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,57.28,43.77
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,54.16,41.3
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,49.27,37.18
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,44.28,32.79
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,36.06,25.45
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.69,17.58
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.67,0.88
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
