Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,102.69,34.59
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,213.17,164.95
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,298.8,240.38
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,395.13,320.67
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,471.26,381.63
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,551.95,442.74
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,619.49,489.46
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,684.9,531.09
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,741.82,568.35
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,797.94,604.26
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,844.58,632.53
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,889.07,658.95
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,925.65,681.1
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,948.6,694.42
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,972.91,707.46
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,993.68,718.22
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,1008.69,726.12
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,1019.86,731.77
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,1023.65,732.29
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,1023.36,730.48
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1016.56,725.5
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1005.75,718.22
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,988.64,705.76
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,967.74,691.11
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,941.83,674.75
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,912.46,656.23
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,877.33,634.52
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,839.25,610.72
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,797.21,584.03
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,752.59,553.38
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,703.6,518.83
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,652.67,481.87
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,598.95,441.96
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,543.79,399.5
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,485.71,353.38
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,426.99,305.18
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,366.4,254.78
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,300.78,199.84
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,239.01,148.43
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,178.51,102.23
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,118.74,67.19
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,75.65,58.62
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,73.33,56.93
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,64.83,49.93
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,61.66,47.62
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,58.4,45.13
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,53.3,40.83
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,48.1,36.24
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,39.25,28.31
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,30.18,19.8
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.43,2.01
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,23.94,5.99
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,52.81,37.47
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,96.44,75.43
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,151.72,122.79
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,199.06,163.02
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,249.54,204.91
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,252.54,205.77
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,236.8,191.22
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,192.59,153.71
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,137.09,106.88
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,126.92,98.17
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,117.54,90.12
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,259.15,203.72
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,396.79,309.93
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,311.64,242.27
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,214.92,165.52
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,272.14,209.95
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,348.59,267.94
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,330.64,253.12
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,297.09,226.85
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,293.88,224.22
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,290.68,221.56
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,285.72,217.21
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,280.75,212.91
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,358.28,271.3
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,422.16,318.37
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,393.6,296.92
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,365.97,276.4
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,242.98,184.0
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,129.81,96.89
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,124.57,92.97
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,119.45,89.03
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,299.89,228.94
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,450.26,339.31
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,442.76,330.23
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,411.48,299.8
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,350.53,248.43
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,294.23,200.34
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,240.57,165.17
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,225.37,164.31
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,158.6,109.53
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,90.18,70.83
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,87.16,68.62
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,83.92,66.14
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,79.54,62.78
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,72.71,57.22
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,64.49,50.29
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,56.01,42.9
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.56,32.68
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.84,21.88
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.62,3.83
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,85.89,40.84
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,173.93,133.19
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,250.76,200.16
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,337.46,273.24
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,253.28,205.55
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,127.06,99.86
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,201.44,160.98
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,283.67,226.48
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,423.01,336.82
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,556.53,438.59
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,473.47,370.08
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,342.97,265.65
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,469.66,362.47
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,600.19,457.86
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,653.04,494.18
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,705.44,529.97
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,854.66,638.71
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,974.77,720.22
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,979.1,719.83
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,979.61,717.86
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,973.82,713.3
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,964.24,706.42
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,940.23,688.93
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,927.26,678.95
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,902.88,662.37
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,875.24,643.67
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,721.31,532.8
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,554.9,408.22
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,661.42,491.08
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,721.0,537.05
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,607.48,450.59
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,504.82,372.84
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,404.19,299.68
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,316.73,235.48
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,380.33,280.05
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,409.5,292.41
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,351.13,243.15
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,293.52,194.52
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,198.12,132.82
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,179.06,133.97
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,130.45,88.23
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,82.41,63.25
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,80.4,61.87
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,78.27,60.33
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,74.0,57.08
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,69.54,53.59
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,61.14,46.6
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.94,40.43
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,43.15,30.93
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.12,20.92
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.24,4.07
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,73.5,37.93
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,163.58,125.62
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,233.81,186.99
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,311.82,253.15
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,215.13,174.69
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,83.71,63.83
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,125.1,97.85
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,167.49,131.94
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,332.61,266.25
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,496.48,394.39
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,562.03,442.7
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,629.18,491.58
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,758.35,586.98
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,882.51,673.86
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,910.9,690.64
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,936.34,705.86
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,953.3,716.41
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,966.79,724.73
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,962.79,720.07
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,964.05,719.25
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,959.25,715.55
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,950.75,709.48
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,936.85,698.41
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,919.32,685.01
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,832.09,620.38
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,735.62,547.38
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,615.19,458.82
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,492.36,367.07
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,471.2,351.8
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,450.35,336.46
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,369.35,276.6
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,293.94,220.31
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,341.6,256.35
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,382.65,286.44
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,368.46,275.25
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,353.61,263.05
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,337.49,244.88
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,302.74,208.54
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,249.1,171.11
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,220.19,156.45
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,177.96,125.72
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,128.5,102.11
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,130.54,104.22
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,130.44,104.51
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,117.3,94.05
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,106.6,85.47
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,90.2,71.63
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,76.05,59.4
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,56.14,42.08
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,35.64,23.99
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,18.53,6.07
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,94.1,54.74
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,188.36,147.69
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,278.79,227.17
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,387.39,319.77
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,465.38,384.15
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,547.99,449.43
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,622.3,505.88
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,699.08,560.72
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,753.81,596.07
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,812.06,632.9
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,862.59,663.13
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,911.32,691.33
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,948.6,712.48
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,972.11,724.23
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,998.2,736.74
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,1020.76,746.81
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,1035.25,752.2
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,1045.75,755.12
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,1049.21,754.18
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1048.51,750.82
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1040.76,745.19
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1028.88,737.15
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1011.54,724.37
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,990.25,709.25
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,962.49,691.51
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,931.2,671.54
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,894.91,646.99
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,855.52,620.41
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,812.07,591.93
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,765.94,559.52
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,714.88,523.17
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,661.74,484.38
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,605.93,443.0
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,548.63,399.15
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,488.73,351.36
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,428.29,301.76
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,366.17,249.56
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,304.17,197.2
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,241.67,146.19
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,173.15,95.33
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,112.03,61.24
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,71.74,54.31
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,69.91,53.06
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,68.01,51.69
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,59.35,44.71
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,56.3,42.37
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,51.82,38.7
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,47.29,34.81
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,39.19,27.66
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.92,20.07
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.22,4.38
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,98.32,60.74
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,197.14,154.56
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,275.56,222.81
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,367.69,299.97
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,441.51,360.39
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,519.55,421.83
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,586.79,472.08
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,655.72,521.59
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,711.89,560.56
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,767.58,598.48
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,814.84,628.76
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,855.61,654.04
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,891.92,677.14
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,925.47,698.21
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,951.65,713.34
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,974.46,726.23
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,989.31,733.26
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,987.16,729.11
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,990.28,729.03
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,989.51,726.48
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,982.53,721.15
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,971.74,713.46
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,954.32,701.76
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,933.35,687.79
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,907.36,670.05
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,878.27,650.26
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,841.66,624.33
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,812.72,603.4
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,769.99,572.74
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,725.13,540.12
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,674.98,502.88
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,624.41,464.61
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,536.3,397.61
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,465.89,344.43
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,399.62,295.48
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,340.16,252.06
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,299.61,222.36
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,269.07,200.23
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,236.57,176.12
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,206.47,154.21
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,159.51,120.34
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,123.39,97.77
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,117.52,93.3
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,111.5,88.63
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,106.61,85.01
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,106.73,85.51
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,91.48,72.68
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,76.72,59.97
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,56.27,42.24
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,35.1,23.65
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,18.25,6.79
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.55,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,66.58,40.11
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,123.31,93.5
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,183.02,144.56
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,246.81,198.01
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,161.21,128.97
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,64.76,47.99
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,163.14,129.26
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,262.01,208.53
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,237.21,186.73
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,196.2,152.31
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,171.95,132.22
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,148.5,112.81
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,320.17,248.36
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,504.72,387.87
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,423.85,324.11
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,360.4,273.57
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,403.44,305.59
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,445.86,336.56
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,374.25,281.86
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,289.78,217.46
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,196.45,146.72
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,106.26,77.24
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,157.18,116.39
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,207.83,154.63
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,363.9,271.82
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,507.23,375.68
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,479.62,354.95
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,452.8,335.33
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,512.97,380.1
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,559.72,413.99
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,497.03,367.9
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,439.51,325.7
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,484.38,359.66
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,508.06,375.31
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,460.01,337.62
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,421.37,307.25
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,375.9,271.31
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,332.13,236.78
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,273.71,192.58
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,219.8,153.61
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,193.97,140.07
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,185.74,148.18
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,151.68,120.89
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,124.46,98.91
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,107.77,85.58
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,90.94,71.84
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,84.03,66.09
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,77.64,60.5
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,55.24,41.21
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,32.22,21.19
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,17.44,6.57
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,12.88,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,95.21,63.09
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,184.35,145.93
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,262.7,214.77
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,351.16,290.46
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,423.16,350.51
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,506.21,417.03
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,575.04,469.52
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,645.82,521.72
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,702.93,561.64
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,759.66,599.94
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,809.31,631.22
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,857.58,660.8
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,888.23,677.81
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,921.83,696.63
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,950.59,711.74
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,976.16,724.46
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,991.32,731.5
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,1002.72,736.08
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,994.87,726.69
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,996.5,723.73
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,990.34,716.57
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,980.27,706.94
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,965.58,693.59
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,947.11,677.95
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,920.98,660.13
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,891.56,640.34
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,858.22,616.87
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,821.89,591.57
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,780.14,564.38
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,735.92,534.02
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,688.61,500.26
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,639.15,464.06
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,586.2,425.41
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,531.84,384.37
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,474.98,339.6
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,417.24,292.72
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,357.65,243.27
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,292.54,189.4
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,231.04,139.5
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,170.57,95.0
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,111.64,62.9
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,75.33,57.49
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,72.7,55.58
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,63.97,48.49
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,61.13,46.4
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,58.21,44.17
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,53.13,39.99
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,47.92,35.53
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.29,28.84
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.52,21.71
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.47,8.45
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,23.24,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,120.91,82.95
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,205.25,162.42
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,279.09,227.18
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,366.0,300.6
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,231.3,190.8
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,46.35,33.36
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,66.72,50.24
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,88.24,67.72
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,92.66,71.07
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,97.2,74.49
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,122.7,94.78
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,148.35,114.88
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,172.16,133.33
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,196.05,151.61
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,262.76,203.29
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,349.49,268.91
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,430.82,330.45
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,529.65,403.37
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,501.01,381.02
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,490.06,372.04
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,607.21,459.58
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,717.64,539.38
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,629.0,472.52
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,556.03,417.07
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,458.84,345.82
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,377.05,284.67
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,461.06,348.26
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,543.43,408.74
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,461.19,347.79
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,388.84,293.89
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,524.3,399.7
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,618.1,469.07
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,567.08,429.18
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,515.26,388.09
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,458.35,341.56
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,406.06,297.79
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,351.15,251.1
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,297.45,205.35
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,241.96,161.0
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,192.18,125.04
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,145.58,98.89
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,119.04,95.74
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,114.79,92.53
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,115.36,93.37
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,107.56,87.22
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,99.46,80.7
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,85.52,68.78
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,71.09,56.18
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,55.14,42.07
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,39.37,27.83
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,22.65,11.25
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,4.71
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,19.77,11.28
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,27.23,17.83
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,35.53,25.03
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,43.85,32.14
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,30.98,20.95
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,18.16,9.87
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,166.66,136.7
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,330.93,271.91
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,176.6,143.53
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,32.35,21.48
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,69.1,52.02
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,107.08,83.17
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,133.63,104.75
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,160.31,126.27
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,173.57,136.78
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,186.78,147.22
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,174.9,137.14
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,163.17,127.29
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,227.7,178.66
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,292.16,229.09
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,413.88,323.89
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,519.24,403.68
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,490.53,381.21
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,462.49,359.7
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,419.71,327.01
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,378.67,295.46
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,332.54,259.94
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,286.51,224.21
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,328.52,256.84
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,365.06,284.58
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,265.21,207.06
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,170.67,132.65
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,182.72,142.22
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,194.02,151.03
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,198.86,154.94
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,202.68,158.05
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,217.68,167.27
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,219.58,166.38
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,185.22,143.52
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,153.98,126.81
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,145.11,119.77
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,135.86,112.32
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,119.67,98.99
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,103.11,85.09
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,86.46,70.68
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,69.48,55.69
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,52.76,40.82
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,35.74,25.39
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,20.8,10.47
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
