Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.73,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,22.01,4.42
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,75.48,54.44
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,129.16,100.73
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,189.32,151.77
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,264.08,213.55
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,324.9,262.63
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,389.5,313.19
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,447.26,356.93
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,507.34,401.15
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,559.06,437.89
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,627.4,485.4
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,673.31,515.78
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,718.44,545.1
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,755.76,568.17
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,791.47,589.76
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,821.97,607.69
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,850.4,624.0
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,868.57,633.91
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,886.56,643.63
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,896.92,647.87
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,903.92,650.02
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,830.74,597.52
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,747.63,538.78
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,756.75,545.11
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,753.7,542.67
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,734.63,528.05
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,710.18,510.15
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,745.58,536.13
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,762.22,548.44
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,723.58,521.71
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,683.18,493.75
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,606.46,438.6
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,539.65,390.31
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,503.4,365.08
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,466.59,338.49
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,425.06,306.92
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,384.32,274.69
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,341.62,239.47
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,293.91,199.72
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,242.36,159.14
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,190.38,121.45
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,163.51,115.62
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,167.79,132.9
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,152.46,120.93
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,136.26,108.17
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,125.35,99.79
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,114.11,90.97
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,95.4,75.51
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,78.9,61.62
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,63.69,48.61
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,48.08,34.94
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,31.19,19.72
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,12.37,0.6
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,42.04,27.91
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,71.28,53.02
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,105.33,81.84
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,141.08,111.67
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,193.78,154.43
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,238.11,189.41
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,278.47,219.77
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,319.33,249.58
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,350.98,272.44
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,381.93,294.41
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,340.52,260.87
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,312.09,237.18
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,298.75,226.24
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,269.09,203.14
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,271.35,204.39
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,273.56,205.51
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,264.29,198.03
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,255.2,190.8
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,192.43,143.49
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,131.35,96.92
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,194.32,144.91
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,257.23,191.33
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,246.26,182.64
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,235.35,174.39
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,259.09,192.08
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,282.25,209.08
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,303.8,224.58
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,324.49,239.38
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,315.58,233.49
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,306.71,227.79
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,205.23,153.18
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,104.94,77.07
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,92.08,67.5
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.27,57.69
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,91.09,67.15
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,102.72,76.45
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,113.04,84.89
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,122.96,93.08
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,137.19,104.46
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,150.01,114.79
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,162.35,124.02
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,175.35,142.45
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,146.91,119.3
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,121.79,98.72
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,106.81,86.45
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,91.7,73.84
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,76.49,60.94
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,61.14,47.67
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,45.99,34.41
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,30.6,20.75
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,18.56,9.77
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,0.79
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,35.1,23.19
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,59.94,45.05
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,98.83,78.67
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,134.51,109.31
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,233.57,193.56
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,345.44,286.06
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,324.07,266.26
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,308.06,250.55
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,331.37,267.55
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,337.81,270.99
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,328.0,261.13
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,316.46,250.0
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,422.65,331.92
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,513.37,399.26
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,515.21,397.72
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,515.5,395.58
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,465.37,357.0
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,432.2,330.9
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,371.87,284.59
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,299.26,228.77
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,367.66,280.32
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,420.84,319.2
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,376.54,285.19
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,323.44,244.97
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,370.61,280.21
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,405.85,305.89
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,353.99,266.8
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,300.63,226.71
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,308.62,232.93
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,316.27,238.67
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,271.9,205.55
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,228.88,173.24
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,260.33,197.72
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,283.87,215.87
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,258.37,196.63
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,240.71,183.47
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,262.96,199.24
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,274.88,206.21
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,220.1,166.31
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,172.67,132.3
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,152.42,117.4
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,133.68,108.03
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,99.88,79.96
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,49.6
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,42.71
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,35.69
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,28.5
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,21.21
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,14.61
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.94
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,2.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.13
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,19.93
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,44.89,32.18
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,59.51,44.52
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,75.52,57.88
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,91.46,70.98
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,107.85,84.09
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,124.21,96.95
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,140.57,109.91
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,157.08,122.9
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,108.98,83.48
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,46.7
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,77.5,57.34
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,91.33,68.14
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,169.42,129.88
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,249.3,191.34
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,229.47,175.47
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,210.06,160.18
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,261.47,199.05
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,312.67,236.84
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,441.43,332.15
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,565.86,420.2
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,514.81,381.44
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,477.38,353.16
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,418.65,310.82
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,362.03,269.53
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,495.13,367.75
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,611.6,449.71
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,498.27,367.98
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,395.15,292.93
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,324.86,242.08
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,259.98,194.22
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,253.51,190.07
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,246.92,185.68
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,224.89,169.21
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,203.39,153.11
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,245.85,184.22
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,273.99,203.4
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,248.91,183.51
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,222.07,163.21
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,186.57,140.18
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,171.15,137.35
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,158.32,127.55
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,139.26,112.41
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,124.49,100.65
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,109.19,88.22
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,82.75,65.84
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,56.27,43.09
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,48.71,36.47
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,39.03,27.78
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.39,17.09
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.55,1.39
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,8.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.8,0.7
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,4.68
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,9.66
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,14.58
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,63.97,48.15
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,108.15,84.47
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,81.87,62.38
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,58.9,43.16
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,74.89,56.1
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,91.51,69.41
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,87.86,66.05
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,84.35,62.88
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,98.69,74.05
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,113.07,85.1
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,274.43,211.55
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,433.2,329.9
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,531.81,402.0
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,612.29,459.67
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,412.39,312.81
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,195.07,147.16
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,324.28,245.77
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,443.23,332.83
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,400.45,299.97
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,358.83,268.57
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,561.63,419.97
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,735.45,542.38
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,753.96,556.99
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,759.1,562.72
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,667.24,493.55
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,580.47,428.3
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,531.18,392.95
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,488.73,361.98
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,464.48,344.21
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,441.17,326.38
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,413.48,304.67
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,382.28,279.46
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,343.4,248.56
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,302.8,215.9
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,246.17,177.32
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,223.74,166.66
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,174.28,127.78
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,133.3,106.47
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,137.76,110.64
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,139.98,112.89
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,125.38,101.27
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,110.27,89.04
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,94.9,76.17
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,79.1,62.67
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,62.81,48.58
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,46.11,33.83
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,31.06,20.15
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.82
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.57,4.91
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,51.48,36.54
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,85.14,66.04
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,130.54,105.22
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,170.53,139.42
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,206.79,169.77
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,242.82,199.21
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,181.97,147.56
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,122.16,96.29
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,138.13,108.95
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,154.23,121.44
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,337.47,269.55
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,501.46,395.34
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,528.91,414.0
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,555.36,432.43
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,567.11,438.42
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,577.01,443.11
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,442.0,340.13
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,277.51,212.85
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,164.71,125.46
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.34
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,189.51,144.64
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,324.76,247.39
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,346.87,262.74
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,355.94,268.7
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,388.18,292.49
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,418.56,314.62
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,387.53,291.03
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,357.54,268.43
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,342.66,257.58
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,328.09,246.9
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,406.0,305.45
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,472.26,353.5
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,496.24,371.09
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,497.05,368.3
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,354.05,262.69
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,265.59,200.82
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,229.71,174.45
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,203.48,155.19
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,187.51,143.22
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,171.9,131.55
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,165.01,124.93
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,168.85,137.02
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,114.5,92.01
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,40.81
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,34.96
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,29.0
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,23.33
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,17.56
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,11.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.78
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.21,1.27
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,3.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,18.97,10.54
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,21.46,12.58
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,23.97,14.59
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,26.89,16.97
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,29.82,19.34
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,44.82,31.74
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,44.07
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.93
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.82
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.8,57.52
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,96.59,73.44
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,98.79,75.05
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,100.99,76.67
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,135.29,103.93
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,169.63,130.59
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,368.99,283.69
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,571.36,427.64
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,618.22,458.73
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,669.92,493.69
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,617.56,456.07
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,574.59,425.5
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,598.52,442.76
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,619.42,456.87
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,578.36,426.67
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,540.4,399.03
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,464.12,343.95
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,397.54,295.54
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,312.98,234.43
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,237.38,178.77
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,265.64,199.81
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,293.21,219.4
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,241.0,181.31
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,199.64,151.33
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,198.47,150.7
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,195.93,149.06
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,172.46,131.92
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,161.49,130.49
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,145.88,118.07
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,119.23,96.23
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,104.94,84.7
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,90.52,72.84
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,70.52,55.79
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,58.44,45.36
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,50.57,38.44
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.46,29.34
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.86,18.67
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.06,4.45
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,30.7,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,91.57,53.65
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,160.17,122.19
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,236.96,188.19
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,309.47,249.39
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,385.98,311.65
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,261.42,212.44
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,77.93,59.56
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,111.47,87.26
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,145.5,114.34
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,155.21,121.38
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,165.02,128.49
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,183.97,142.54
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,203.02,156.4
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,271.62,208.86
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,327.69,250.54
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,388.54,295.02
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,449.27,338.42
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,465.03,348.12
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,480.12,357.61
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,742.57,548.97
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,937.68,678.24
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,931.15,671.25
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,920.93,664.28
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,907.31,654.56
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,890.1,642.63
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,864.66,626.16
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,836.3,607.85
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,804.05,586.95
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,769.35,563.85
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,730.03,536.32
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,688.49,506.68
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,643.39,472.89
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,596.63,437.17
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,547.08,399.42
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,496.34,359.65
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,443.27,317.11
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,385.51,269.92
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,329.36,223.46
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,273.62,177.09
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,217.34,131.79
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,162.6,92.75
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,108.77,65.54
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,74.88,57.29
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,73.6,56.48
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,72.22,55.54
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,69.58,53.65
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,66.82,51.61
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,61.9,47.64
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,56.79,43.38
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,49.69,37.21
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.47,28.98
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.24,18.77
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.83,5.35
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,16.19,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,42.56,22.42
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,98.02,72.47
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,164.76,128.79
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,128.55,101.0
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,78.21,59.34
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,248.74,200.58
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,409.39,328.48
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,297.98,237.99
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,160.34,124.68
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,180.96,140.62
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,201.62,156.06
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,277.7,214.64
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,341.65,262.42
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,363.96,278.19
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,385.97,293.77
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,297.14,225.69
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,199.82,150.54
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,198.56,149.51
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,197.34,148.33
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,173.7,129.8
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,150.41,111.6
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,210.21,157.05
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,269.85,201.41
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,307.1,228.69
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,353.53,262.42
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,463.37,342.66
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,572.68,419.55
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,455.68,335.67
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,350.45,259.3
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,451.49,334.16
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,538.1,395.6
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,432.92,319.07
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,339.15,250.62
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,379.12,280.23
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,412.36,303.4
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,353.42,260.49
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,307.95,227.9
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,311.4,227.08
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,299.1,212.62
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,253.09,172.53
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,200.48,129.8
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,154.27,105.35
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,130.74,103.08
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,125.29,99.02
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,119.43,94.56
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,112.36,89.23
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,107.83,85.91
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,96.73,76.94
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,85.29,67.43
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,69.69,54.07
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,53.64,40.01
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,35.71,24.06
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,16.38,4.85
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,23.51,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,68.05,39.32
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,129.22,96.13
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,206.96,161.69
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,146.17,115.15
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,60.19,44.27
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,55.98,40.83
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,53.03,38.29
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,62.22,45.6
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.5,52.85
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,130.3,100.13
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,191.19,148.0
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,303.12,235.16
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,421.9,324.03
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,636.01,485.38
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,835.38,626.56
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,702.15,525.14
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,533.04,397.85
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,393.0,295.81
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,259.02,194.61
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,241.75,181.39
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,224.76,168.11
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,191.47,142.82
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,158.7,117.8
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,169.1,125.74
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,179.33,133.46
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,229.23,171.1
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,278.28,207.56
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,466.41,347.28
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,628.75,461.51
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,612.86,449.86
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,594.39,437.07
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,577.24,424.94
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,552.88,407.09
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,425.97,314.78
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,326.27,242.2
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,366.09,270.01
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,385.67,279.91
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,344.16,246.87
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,302.88,214.15
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,247.09,165.66
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,181.25,112.0
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,131.45,85.77
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,105.93,82.76
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,103.65,81.2
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,100.4,78.81
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,95.25,74.96
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,89.84,70.81
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,82.63,64.9
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.18,58.61
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,64.32,49.31
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,51.31,37.9
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,35.29,23.6
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,19.34,7.1
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
