Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,27.54,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,85.05,51.09
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,149.04,111.46
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,221.13,172.92
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,284.77,226.81
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,354.57,284.17
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,365.98,293.62
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,356.23,285.59
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,397.2,316.43
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,436.77,345.13
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,477.91,374.58
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,518.53,403.0
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,421.76,326.34
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,316.01,242.0
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,336.1,256.75
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,355.79,270.76
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,336.53,254.85
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,317.26,239.13
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,328.42,247.14
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,339.32,254.88
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,258.69,193.92
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,173.04,128.59
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,216.26,161.4
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,259.21,193.45
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,231.45,172.47
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,204.06,151.83
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,310.36,231.52
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,407.18,302.18
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,357.76,265.22
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,307.35,227.75
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,255.42,189.47
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,204.52,151.51
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,306.87,228.32
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,400.03,296.25
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,456.96,338.12
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,489.24,357.56
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,426.74,309.41
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,385.86,279.51
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,303.15,221.07
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,239.53,178.5
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,239.66,172.96
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,220.18,153.42
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,172.74,122.28
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,126.54,99.7
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,132.98,105.42
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,130.46,103.73
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,119.06,94.84
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,107.14,85.36
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,94.01,74.52
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,80.38,63.03
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,67.34,51.89
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,51.86,38.38
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,35.75,24.02
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,19.56,7.64
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,22.74,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,66.6,39.64
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,126.9,94.56
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,194.49,152.05
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,268.91,214.49
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,343.06,275.68
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,344.77,276.7
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,322.73,257.93
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,363.59,288.99
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,403.43,318.3
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,395.03,310.19
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,397.3,310.06
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,427.58,331.38
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,457.05,351.75
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,503.3,385.74
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,549.79,419.46
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,569.68,431.6
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,587.95,442.6
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,604.21,453.57
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,635.16,474.72
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,586.7,437.41
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,552.85,410.63
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,555.51,411.71
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,557.01,411.9
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,520.63,384.64
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,496.57,366.22
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,466.11,344.02
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,436.37,322.3
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,474.93,350.77
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,511.88,377.48
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,387.55,287.19
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,271.91,201.72
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,320.33,237.98
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,364.65,270.39
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,398.33,294.92
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,425.68,313.73
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,412.54,301.6
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,385.73,277.28
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,338.9,240.17
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,293.38,204.13
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,257.52,177.58
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,219.74,152.33
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,177.67,126.99
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,150.31,119.1
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,138.95,110.23
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,126.94,100.73
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,121.55,96.84
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,115.9,92.64
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,105.08,83.79
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,90.39,71.46
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,73.1,56.77
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,55.41,41.4
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,36.83,24.96
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.52,5.86
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.26,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.01,4.21
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.34,20.4
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,51.33,36.53
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,76.27,57.37
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,101.87,78.52
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,178.84,141.73
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,266.16,211.77
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,183.52,144.28
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,102.16,76.94
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,73.99,54.18
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,48.12,33.24
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,100.45,74.94
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,155.23,117.8
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,184.19,140.08
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,213.27,162.25
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,216.79,164.23
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,220.33,166.29
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,266.4,201.04
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,327.6,246.52
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,267.96,201.0
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,224.62,167.8
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,231.92,173.19
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,239.07,178.4
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,279.82,208.74
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,319.87,238.18
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,316.73,235.64
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,313.44,233.12
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,358.62,265.9
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,395.52,292.07
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,392.01,289.48
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,387.96,286.63
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,368.19,272.3
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,348.92,258.34
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,372.14,275.39
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,384.23,283.67
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,338.19,249.94
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,290.96,215.61
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,273.48,202.6
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,255.61,189.17
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,198.82,147.58
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,152.3,113.57
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,157.38,117.85
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,161.67,127.43
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,151.25,119.42
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,143.29,113.38
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,129.89,102.99
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,116.04,92.06
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,100.35,79.36
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,84.18,65.97
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,69.17,53.24
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,51.87,38.26
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,35.55,23.82
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,18.86,7.73
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,14.4,5.93
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,23.09,13.31
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,33.05,21.65
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,43.03,29.88
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,72.67,54.14
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,103.52,79.01
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,114.01,86.99
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,124.59,94.93
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,124.02,94.11
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,123.77,93.58
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,154.79,117.84
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,186.09,142.02
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,267.38,204.79
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,337.78,257.93
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,542.71,414.21
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,717.22,542.03
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,629.26,474.52
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,522.09,393.34
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,650.4,489.31
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,761.28,569.32
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,662.71,494.93
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,553.45,413.02
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,630.41,469.66
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,710.22,525.85
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,635.58,470.96
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,571.18,423.55
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,425.65,317.8
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,289.98,216.37
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,365.72,273.41
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,433.35,323.23
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,521.56,391.05
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,580.66,433.74
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,532.85,395.41
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,484.28,356.03
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,421.96,307.9
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,379.51,276.78
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,343.71,246.17
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,293.48,203.72
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,249.01,168.89
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,205.77,137.91
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,176.49,126.77
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,172.85,137.0
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,139.57,110.32
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,106.23,83.27
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,107.46,84.8
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,111.68,88.8
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,99.63,79.07
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,87.15,68.76
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,72.28,56.11
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,57.72,43.4
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,39.2,27.0
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,20.39,9.13
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,10.67,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.09,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,43.13,24.64
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,96.78,71.19
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,154.19,119.76
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,82.19,62.63
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.54
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,28.89,18.31
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,48.02,34.01
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,50.54,35.85
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,53.06,37.68
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,36.02,23.7
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,9.82
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,36.08,23.51
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,53.2,37.07
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,111.3,83.16
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,171.48,130.13
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,143.68,107.78
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,116.42,86.02
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,147.47,110.16
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,178.6,134.09
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,304.85,229.77
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,422.17,315.68
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,333.07,249.09
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,238.11,177.71
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,255.45,190.3
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,272.43,202.33
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,278.32,206.46
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,283.88,210.39
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,246.68,182.3
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,210.09,154.73
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,219.48,161.67
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,228.58,168.25
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,268.67,197.65
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,303.0,222.29
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,282.1,207.21
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,267.53,196.89
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,312.67,228.78
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,345.19,249.73
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,322.45,224.27
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,276.73,177.9
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,220.33,133.28
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,163.77,93.01
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,134.38,87.74
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,146.51,114.79
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,108.98,84.78
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,75.78,57.86
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,72.97,55.93
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,70.02,53.78
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,64.56,49.33
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,58.83,44.54
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,52.22,39.0
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,43.38,31.31
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.59,21.64
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.63,10.37
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,23.31,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,62.98,38.62
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,129.36,96.48
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,197.98,154.19
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,138.27,108.38
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,48.87,34.79
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,57.29,41.73
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,65.85,48.62
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,110.06,84.33
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,155.55,120.32
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,267.81,209.63
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,389.41,302.94
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,391.48,301.85
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,375.15,287.43
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,349.08,266.29
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,322.0,244.39
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,382.89,289.42
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,443.67,333.21
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,454.19,339.08
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,464.08,344.65
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,579.06,427.61
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,689.74,504.47
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,720.12,525.47
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,747.85,544.87
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,743.71,541.32
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,737.25,536.4
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,734.21,533.97
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,730.83,531.2
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,750.4,548.95
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,756.61,556.6
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,718.11,528.78
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,677.51,499.2
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,632.87,466.16
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,586.57,431.14
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,508.59,372.08
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,455.52,332.24
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,428.85,309.26
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,384.86,269.72
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,332.19,226.17
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,273.8,178.4
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,220.18,135.57
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,168.07,98.5
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,117.09,72.34
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,91.05,70.14
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,89.32,68.99
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,87.41,67.67
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,84.1,65.3
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,79.21,61.56
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,72.44,56.02
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.41,50.13
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.87,42.86
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.12,35.16
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,35.72,24.13
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,23.46,11.86
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.5,9.99
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,54.36,38.15
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,86.03,65.05
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,122.4,95.62
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,170.55,135.3
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,268.49,215.28
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,366.59,293.57
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,379.72,301.6
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,373.19,294.48
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,534.72,419.46
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,689.11,533.71
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,603.86,464.57
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,479.08,366.98
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,384.43,294.61
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,256.14,195.04
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,214.3,162.52
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,173.59,130.58
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,221.43,166.78
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,269.33,202.18
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,263.59,197.1
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,257.92,192.27
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,283.53,211.11
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,308.75,229.43
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,332.59,246.73
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,365.46,270.48
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,617.57,460.08
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,806.16,593.07
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,775.49,569.87
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,751.26,551.17
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,712.92,523.65
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,672.45,494.22
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,610.77,447.18
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,559.84,408.15
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,507.46,370.44
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,462.98,337.74
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,393.21,286.92
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,343.29,251.55
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,329.99,239.01
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,299.57,212.67
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,241.41,159.74
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,161.69,92.47
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,109.56,65.85
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,82.48,63.28
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,82.26,63.36
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,82.02,63.41
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,79.18,61.41
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,76.18,59.23
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,70.48,54.69
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.36,50.5
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,57.2,43.52
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.83,36.1
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.43,24.94
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,24.17,12.69
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.69,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,8.63,1.59
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,11.52,4.02
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,16.48,8.17
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,23.95,14.31
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,26.45,16.32
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,90.8,68.66
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,159.86,122.65
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,376.24,289.28
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,593.41,441.18
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,631.14,466.52
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,667.68,493.11
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,771.05,567.0
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,866.73,633.15
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,881.9,643.74
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,893.87,653.04
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,897.6,655.6
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,897.84,655.86
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,893.02,652.48
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,884.73,646.97
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,871.74,638.81
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,863.39,633.81
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,840.29,617.3
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,814.21,598.97
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,783.29,576.61
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,749.8,551.77
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,712.26,524.54
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,672.54,495.35
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,629.47,463.33
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,582.56,427.88
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,535.69,391.46
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,485.89,351.99
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,433.84,309.98
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,380.99,266.28
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,326.53,220.76
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,272.38,175.53
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,217.04,131.06
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,162.29,91.8
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,109.5,64.96
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,74.32,56.51
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,73.07,55.73
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,71.71,54.81
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,69.44,53.23
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,67.05,51.53
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,64.7,49.68
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,62.43,47.8
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,53.22,39.96
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.42,33.08
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.36,23.2
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.1,12.07
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,12.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.34,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,25.78,13.17
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,63.74,45.55
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,108.79,83.48
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,148.3,116.68
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,190.69,151.69
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,146.88,115.93
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,100.4,76.94
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,121.63,93.98
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,143.05,110.86
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,290.06,228.62
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,420.82,329.17
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,347.47,269.87
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,239.76,184.29
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,172.42,131.43
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,107.74,80.06
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,113.82,84.57
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,119.9,88.98
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,197.7,149.04
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,276.42,208.33
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,162.21,120.99
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,51.91,35.2
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,268.96,202.6
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,484.89,359.76
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,380.59,282.58
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,272.25,202.18
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,192.56,142.76
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,114.27,83.12
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,76.78,54.28
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,39.46,25.27
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,44.89,29.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.31,33.94
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,62.38,43.42
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,74.38,52.84
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,58.58,40.61
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.16
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,40.47,26.53
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,38.34,24.89
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,35.38,22.66
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,32.43,20.41
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,60.36,42.83
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,87.8,64.82
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,129.73,98.18
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,165.82,133.22
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,145.8,117.09
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,136.96,110.2
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,130.89,105.75
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,117.76,95.26
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,104.04,83.89
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,90.02,72.04
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,73.43,57.72
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,57.38,43.57
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,38.91,27.19
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,19.79,9.7
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,24.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,72.02,45.97
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,128.51,96.13
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,193.09,150.54
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,264.54,209.32
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,333.93,264.79
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,394.2,311.63
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,457.95,359.24
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,514.7,399.47
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,580.22,444.22
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,630.98,478.44
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,681.36,511.69
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,723.33,537.45
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,763.77,561.68
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,712.51,522.84
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,642.2,471.77
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,762.46,557.77
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,876.0,633.49
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,796.01,575.18
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,699.78,506.4
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,697.37,504.12
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,693.01,499.55
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,695.12,501.41
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,695.4,501.98
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,725.62,521.05
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,757.48,540.43
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,732.93,523.67
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,712.02,509.72
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,710.37,508.67
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,703.54,503.9
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,657.76,473.44
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,612.44,443.05
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,573.35,416.13
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,532.95,387.74
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,499.77,364.22
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,467.46,340.14
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,414.35,301.03
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,365.19,265.41
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,295.47,216.19
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,238.83,177.51
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,226.97,158.32
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,193.03,123.44
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,169.09,119.35
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,174.1,138.5
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,150.93,120.08
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,139.33,111.05
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,124.19,99.15
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,108.91,86.94
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,93.15,73.93
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,77.27,60.59
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,60.96,46.74
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,44.48,32.45
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,30.34,19.98
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.62
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
