Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,26.8,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,76.41,48.46
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,131.31,96.89
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,203.37,157.1
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,264.78,208.34
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,332.76,263.67
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,323.36,256.97
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,316.45,250.94
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,378.9,299.29
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,444.98,349.0
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,486.31,378.94
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,526.81,407.83
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,556.95,427.53
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,585.0,445.43
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,583.02,440.43
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,577.01,432.73
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,622.44,463.79
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,667.31,493.67
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,721.23,531.3
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,788.34,576.86
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,798.6,582.17
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,806.02,586.0
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,810.63,588.16
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,812.33,588.44
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,805.58,582.33
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,796.05,574.47
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,771.12,556.94
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,744.5,538.32
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,699.39,507.25
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,656.3,477.33
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,618.33,450.16
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,581.78,423.78
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,581.22,423.74
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,569.67,415.06
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,510.4,371.6
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,461.91,335.72
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,425.7,308.12
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,389.33,279.85
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,341.72,244.36
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,299.66,213.59
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,234.98,169.45
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,194.38,144.17
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,179.56,131.39
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,176.16,138.62
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,150.42,118.31
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,133.42,104.93
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,111.76,87.74
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,94.85,74.21
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,87.04,67.92
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.87,61.19
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,68.79,52.78
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,59.3,44.6
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,44.84,31.96
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,30.09,18.65
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,29.25,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,82.86,52.74
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,148.1,109.76
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,216.35,167.32
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,282.34,222.62
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,361.68,287.24
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,422.57,335.68
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,486.36,384.79
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,546.62,429.88
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,608.66,474.98
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,585.47,454.19
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,540.78,417.67
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,672.37,515.01
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,784.15,592.34
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,816.09,610.71
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,845.43,627.59
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,737.33,547.24
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,584.71,432.07
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,652.42,480.18
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,703.44,515.16
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,659.03,480.64
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,599.86,436.57
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,768.93,561.03
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,888.75,643.52
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,874.04,632.59
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,855.89,620.43
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,784.72,569.26
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,698.88,505.46
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,591.5,428.56
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,490.1,354.76
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,599.29,438.03
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,669.28,489.75
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,627.18,458.05
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,583.37,425.0
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,536.65,389.04
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,488.64,351.14
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,435.83,308.88
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,384.88,267.03
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,288.95,201.53
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,255.49,187.36
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,251.06,178.68
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,228.52,157.01
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,182.34,125.9
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,130.27,101.2
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,125.71,97.92
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,120.83,94.3
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,118.48,92.91
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,109.26,85.82
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,97.23,76.1
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,84.72,65.81
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,71.35,54.71
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,57.55,42.95
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,43.26,30.52
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,29.21,17.9
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,15.07,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,25.84,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,74.56,47.1
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,129.94,95.85
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,203.2,157.12
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,262.49,206.9
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,327.33,259.97
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,248.11,197.32
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,131.16,101.4
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,161.48,125.48
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,203.95,158.52
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,162.0,124.53
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,131.78,99.81
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,179.62,137.02
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,228.21,173.96
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,295.28,224.25
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,349.33,263.61
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,309.91,232.58
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,257.62,192.3
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,354.15,263.96
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,436.93,323.44
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,401.29,295.93
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,366.13,269.27
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,358.81,263.9
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,351.43,258.41
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,371.57,272.4
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,390.71,285.48
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,364.8,266.82
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,333.83,244.56
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,499.11,365.68
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,639.66,463.97
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,665.8,485.84
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,672.19,493.18
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,630.27,462.18
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,586.31,429.09
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,511.66,372.29
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,461.53,334.51
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,430.7,308.59
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,388.63,270.16
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,327.76,226.89
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,305.92,216.45
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,245.94,161.26
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,168.17,93.95
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,115.24,65.17
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,79.13,59.73
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,71.34,53.56
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,70.57,53.13
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,68.29,51.56
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,65.88,49.84
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,62.46,47.14
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,58.93,44.26
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,53.57,39.8
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.09,35.02
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,37.09,25.4
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.72,16.74
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,20.01,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,54.32,33.14
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,112.95,83.02
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,172.21,132.35
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,232.83,182.66
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,311.21,246.09
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,370.17,293.47
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,432.82,342.61
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,493.35,388.58
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,556.94,435.7
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,613.64,475.95
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,663.34,510.39
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,711.92,543.81
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,759.95,575.75
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,793.45,597.37
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,824.67,617.35
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,848.46,631.48
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,875.23,647.65
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,889.44,656.0
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,900.3,662.24
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,907.27,664.96
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,898.98,657.58
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,894.16,653.47
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,885.74,647.06
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,873.52,637.22
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,857.79,625.17
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,835.18,609.33
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,809.68,591.77
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,780.11,570.57
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,748.14,547.2
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,711.94,520.87
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,673.42,492.48
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,631.1,460.87
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,586.87,427.22
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,540.03,390.9
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,491.77,352.6
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,441.17,311.65
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,389.91,269.29
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,331.42,221.06
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,277.39,176.06
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,222.82,132.33
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,169.29,93.69
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,116.16,64.89
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,79.18,59.23
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,70.82,52.76
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,69.4,51.92
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,67.4,50.58
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,65.29,49.12
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,61.5,46.22
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,57.56,43.1
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,52.11,38.56
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,46.52,33.71
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.48,24.9
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.82,16.85
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,28.96,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,82.33,51.93
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,147.63,109.05
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,216.27,166.57
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,283.11,222.45
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,363.42,287.75
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,424.81,337.17
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,489.14,387.47
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,549.22,432.6
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,611.1,477.79
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,660.0,511.89
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,705.1,541.7
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,748.31,569.55
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,790.04,595.93
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,822.4,615.31
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,852.14,632.75
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,866.23,639.68
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,886.76,651.1
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,900.13,658.8
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,910.01,664.32
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,914.43,665.21
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,915.23,663.84
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,909.65,659.52
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,900.38,652.92
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,885.25,641.25
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,866.62,627.4
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,843.41,611.88
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,817.24,594.41
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,786.91,574.13
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,754.17,551.81
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,717.52,525.29
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,678.5,496.65
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,635.93,464.93
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,591.36,431.06
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,543.85,394.23
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,494.86,355.35
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,443.52,313.8
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,391.97,271.18
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,338.52,226.48
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,278.55,177.01
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,223.7,132.95
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,169.89,93.95
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,116.45,64.77
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,78.55,58.73
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,77.71,58.28
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,70.04,52.22
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,67.72,50.63
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,65.27,48.9
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,62.18,46.58
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,59.0,44.12
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,53.62,39.75
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.1,35.05
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.52,25.78
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.51,17.44
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.37,0.28
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,34.37,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,102.45,65.51
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,163.82,121.34
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,236.54,182.65
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,310.72,244.66
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,390.56,309.8
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,451.69,358.41
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,515.4,407.29
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,574.59,451.41
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,633.18,493.83
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,681.8,526.76
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,729.36,557.67
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,771.6,584.24
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,804.31,603.81
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,835.69,622.08
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,864.3,638.25
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,887.4,650.87
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,907.34,661.37
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,919.93,668.13
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,928.93,672.66
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,932.79,672.88
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,932.9,670.81
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,926.5,665.73
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,916.33,658.37
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,901.08,646.51
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,882.2,632.46
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,858.61,616.46
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,831.87,598.47
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,799.97,576.18
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,765.51,552.26
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,727.75,525.77
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,687.5,496.84
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,643.95,465.0
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,598.29,430.93
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,549.58,393.81
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,499.32,354.53
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,446.32,312.22
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,392.49,268.2
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,337.6,222.66
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,282.51,176.9
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,226.22,131.86
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,170.57,91.69
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,115.54,62.0
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,65.62,47.96
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,64.19,47.02
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,62.65,45.94
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,60.54,44.49
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,58.33,42.94
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,55.15,40.54
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,47.64,34.43
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,43.26,30.89
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,38.81,27.11
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,32.06,21.19
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.22,14.82
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,12.41,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,31.75,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,96.1,60.79
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,155.73,114.65
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,226.4,173.71
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,289.7,226.65
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,365.3,287.81
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,426.73,336.59
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,491.06,385.97
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,546.73,426.59
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,603.23,466.45
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,652.38,500.5
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,700.9,532.91
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,743.38,558.66
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,780.71,580.32
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,813.46,598.8
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,843.66,615.09
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,868.4,626.67
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,890.18,636.06
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,893.33,633.44
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,903.89,635.62
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,909.55,634.51
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,911.66,631.19
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,906.51,628.29
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,897.7,623.33
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,882.03,613.78
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,862.85,602.07
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,839.86,589.1
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,814.04,574.19
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,785.02,557.04
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,753.65,537.29
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,718.06,513.37
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,680.14,487.3
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,637.99,457.68
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,593.87,425.83
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,546.98,390.82
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,498.7,353.77
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,447.7,313.86
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,392.43,269.79
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,338.3,225.54
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,284.4,181.29
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,230.29,138.36
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,177.55,100.4
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,124.88,71.43
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,78.35,58.72
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,102.48,78.63
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,130.52,101.59
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,99.47,76.82
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,72.68,55.18
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,70.27,53.4
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,66.15,50.06
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,58.72,44.02
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,51.1,37.58
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.57,28.35
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,29.84,18.59
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.09,1.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,25.55,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,73.27,45.12
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,128.74,94.4
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,201.86,155.27
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,252.18,197.75
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,307.25,242.95
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,378.61,299.28
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,455.7,358.1
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,486.96,380.07
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,514.28,398.5
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,545.53,419.43
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,573.36,437.29
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,631.89,477.45
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,691.62,517.13
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,648.37,481.76
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,581.66,430.81
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,654.41,482.03
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,743.97,541.78
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,673.7,490.25
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,599.5,436.45
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,610.0,443.64
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,632.54,458.2
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,497.7,363.09
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,366.01,267.68
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,353.87,259.4
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,332.94,244.3
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,491.31,359.56
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,622.53,450.96
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,701.24,510.34
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,740.0,541.58
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,559.74,410.73
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,390.28,285.01
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,456.26,333.95
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,507.04,369.69
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,493.5,359.26
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,467.68,339.35
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,395.18,286.9
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,339.86,248.16
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,321.79,226.43
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,282.37,183.38
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,228.21,139.29
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,174.67,99.67
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,145.98,96.75
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,176.85,139.07
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,118.7,92.45
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,71.73,54.23
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,69.51,52.76
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,67.16,51.1
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,62.76,47.57
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,58.13,43.76
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,52.73,39.27
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.19,34.46
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.82,25.36
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.81,17.06
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.0,1.06
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,32.05,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,96.09,60.16
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,154.71,113.86
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,223.78,171.75
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,290.85,227.59
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,361.51,284.87
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,421.54,332.08
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,484.39,379.78
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,540.74,421.13
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,598.29,462.08
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,646.47,494.55
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,691.09,522.91
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,643.53,483.83
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,568.11,424.81
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,712.08,529.03
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,835.18,610.88
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,858.49,621.98
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,868.6,625.38
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,882.79,631.57
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,893.61,635.58
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,742.05,530.66
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,544.42,388.72
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,740.65,530.33
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,887.63,627.02
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,804.92,568.83
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,700.16,494.13
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,769.81,546.98
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,809.77,576.25
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,780.76,556.46
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,749.27,535.29
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,652.27,465.14
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,565.22,401.71
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,543.69,387.58
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,520.49,371.47
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,515.12,368.2
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,493.85,350.39
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,443.16,310.45
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,389.49,267.66
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,336.31,224.23
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,283.31,180.73
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,229.74,138.12
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,177.24,100.1
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,125.1,71.08
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,77.57,57.86
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,76.55,57.29
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,75.41,56.58
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,73.36,55.24
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,71.2,53.78
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,67.67,51.14
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,64.02,48.3
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,56.38,42.07
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.75,36.45
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.27,28.12
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.64,19.28
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.99
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,29.27,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,82.32,50.57
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,148.2,109.25
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,217.37,167.35
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,279.97,219.53
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,354.76,279.67
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,415.59,327.6
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,479.42,376.13
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,536.27,417.94
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,594.34,459.33
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,643.61,492.49
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,692.33,523.91
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,734.04,547.8
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,770.62,567.48
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,803.69,586.98
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,834.27,604.58
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,857.91,616.19
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,878.54,625.76
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,893.77,633.61
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,905.59,639.41
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,824.89,582.79
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,718.33,506.35
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,720.86,509.83
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,731.09,517.21
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,708.89,500.51
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,694.46,489.0
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,768.09,544.01
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,811.75,576.16
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,781.99,556.93
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,749.91,536.16
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,714.01,511.64
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,675.79,485.0
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,633.8,454.18
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,589.94,421.37
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,543.42,387.34
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,495.44,351.12
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,444.87,311.26
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,393.03,269.3
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,339.87,225.57
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,286.65,181.66
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,225.24,133.06
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,171.34,93.89
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,117.62,63.87
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,75.82,56.21
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,74.22,55.15
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,72.47,53.94
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,64.38,47.63
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,62.48,46.36
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,58.59,43.39
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,54.53,40.18
