Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,49.74,36.33
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,44.84,32.19
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,36.75,25.07
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.46,17.44
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.64,1.24
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,31.51,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,94.22,57.82
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,154.49,113.28
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,225.1,172.63
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,293.24,229.67
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,365.03,288.3
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,425.25,336.13
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,488.31,384.49
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,544.59,426.18
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,601.89,467.31
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,650.71,500.89
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,695.99,530.32
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,737.61,556.53
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,777.5,581.11
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,810.56,600.68
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,841.1,618.37
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,864.7,631.29
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,874.99,635.42
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,888.86,643.65
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,899.32,649.72
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,904.43,651.09
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,905.95,650.27
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,838.32,602.93
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,737.67,529.67
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,713.07,511.16
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,687.17,491.41
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,766.9,552.32
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,816.43,589.24
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,786.8,569.41
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,754.7,548.14
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,718.65,522.49
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,680.19,494.67
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,588.37,425.24
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,515.42,369.87
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,515.14,370.97
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,497.62,356.1
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,446.3,314.85
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,395.4,273.19
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,337.38,225.57
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,283.58,180.91
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,231.34,151.49
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,231.57,165.44
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,159.55,105.19
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,82.84,61.9
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,105.1,80.36
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,138.47,107.85
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,102.45,79.08
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,69.16,52.09
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,65.54,49.27
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,61.78,46.24
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,56.16,41.71
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,48.44,35.21
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.92,26.87
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.23,18.07
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.74,1.96
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,30.88,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,92.79,56.49
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,153.1,112.47
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,223.49,172.08
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,295.34,232.28
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,372.56,295.47
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,433.57,344.15
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,497.4,393.32
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,556.45,437.42
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,614.9,479.79
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,663.47,512.99
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,711.15,543.91
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,753.69,570.77
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,794.63,596.09
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,818.71,609.29
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,848.03,626.02
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,871.52,638.91
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,891.94,649.76
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,905.12,655.84
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,914.78,659.74
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,919.38,660.74
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,920.31,659.5
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,914.79,655.57
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,905.54,649.36
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,889.08,637.25
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,869.03,622.94
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,846.55,608.14
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,821.02,591.36
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,790.87,571.7
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,758.3,550.2
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,721.8,524.29
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,682.93,496.25
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,596.78,431.79
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,528.34,380.34
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,522.16,376.36
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,500.03,357.52
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,411.38,292.83
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,363.97,261.3
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,333.79,230.61
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,288.5,183.57
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,226.6,134.19
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,172.52,94.57
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,135.95,81.39
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,130.48,100.21
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,100.55,76.63
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,67.41,50.03
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,65.32,48.63
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,63.11,47.09
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,60.61,45.17
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,58.09,43.16
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,53.09,39.14
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,47.97,34.82
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.9,26.03
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.28,18.12
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.75,2.12
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,30.33,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,91.29,55.22
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,152.65,112.09
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,224.16,172.09
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,296.91,232.7
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,375.37,296.54
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,436.26,344.81
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,499.95,393.53
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,488.3,381.79
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,470.58,364.84
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,367.86,284.15
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,237.26,180.38
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,387.42,295.76
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,545.53,410.99
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,590.45,441.61
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,635.03,472.18
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,656.01,484.52
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,674.93,495.49
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,694.99,508.51
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,713.14,520.21
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,741.08,538.56
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,778.64,562.9
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,778.58,562.11
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,775.89,559.83
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,678.88,491.08
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,584.59,423.3
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,682.58,494.51
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,767.09,553.94
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,693.82,502.12
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,626.1,454.23
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,569.48,414.69
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,516.86,377.5
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,569.25,418.82
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,591.75,435.73
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,545.35,399.22
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,497.56,361.08
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,421.31,303.93
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,378.57,274.07
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,301.99,219.9
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,239.55,177.2
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,233.68,161.43
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,200.77,125.02
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,158.46,102.18
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,127.76,99.26
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,127.75,99.62
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,134.13,105.17
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,122.63,96.33
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,110.58,86.93
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,98.32,77.18
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,85.55,66.81
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,72.54,55.99
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,59.11,44.52
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,45.16,32.29
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,30.88,19.54
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,15.87,2.88
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.52,2.32
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,23.12,12.9
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,34.84,22.9
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,50.9,36.3
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,66.86,49.41
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,196.06,155.65
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,336.99,268.17
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,366.78,289.84
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,394.0,309.25
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,360.52,281.57
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,319.53,247.86
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,299.27,230.57
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,277.29,211.88
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,378.18,289.28
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,497.26,377.5
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,522.65,394.66
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,547.05,411.38
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,534.08,400.27
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,519.72,388.37
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,539.37,401.37
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,557.89,413.35
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,518.65,384.23
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,493.15,364.99
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,291.8,217.49
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,95.11,68.03
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,111.49,80.79
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,127.65,93.17
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,131.46,96.07
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,135.16,98.9
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,97.18,69.8
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,59.5,40.73
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,162.88,120.2
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,262.19,194.65
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,258.56,191.82
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,254.76,189.09
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,169.71,125.41
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,84.11,60.13
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,72.22,51.17
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.82
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.12
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.11,60.24
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,70.74,50.66
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,58.15,42.87
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,96.68,74.96
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,130.49,103.08
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,92.64,72.25
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,51.37,37.99
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,43.86,31.77
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,36.36,25.46
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,28.88,19.13
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,21.42,12.69
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,15.22,7.26
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.79
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,20.68,8.51
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,53.73,36.98
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,86.05,64.16
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,130.09,100.67
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,169.72,133.2
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,173.28,136.16
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,183.42,143.83
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,388.94,307.72
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,590.42,459.43
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,570.99,441.05
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,530.74,408.6
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,418.77,321.85
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,295.08,224.23
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,382.13,289.89
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,486.93,365.52
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,497.87,371.06
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,507.51,376.13
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,724.05,535.11
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,899.85,652.97
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,904.94,653.36
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,906.4,652.87
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,901.44,649.32
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,892.84,643.55
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,856.98,616.44
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,799.73,571.69
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,781.86,559.68
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,761.77,545.89
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,740.26,531.53
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,716.97,515.79
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,665.24,480.02
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,614.78,444.8
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,567.56,410.92
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,521.54,377.71
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,520.5,377.24
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,495.81,356.81
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,444.72,315.92
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,393.02,273.64
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,344.5,234.88
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,308.44,206.58
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,256.76,166.61
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,209.01,132.41
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,171.2,113.58
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,157.51,122.56
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,114.03,87.95
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,73.98,55.62
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,71.89,54.25
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,69.67,52.73
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,66.1,50.03
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,62.39,47.14
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,56.81,42.53
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,49.07,35.91
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.58,27.58
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.93,18.8
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.11,2.66
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,32.29,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,94.86,55.05
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,157.08,114.69
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,232.19,177.58
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,299.26,233.57
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,373.42,293.55
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,433.43,340.52
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,496.22,387.67
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,482.52,374.23
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,447.07,344.47
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,490.48,374.94
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,533.3,403.69
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,613.02,458.88
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,679.52,503.53
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,769.47,564.0
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,840.22,607.14
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,863.61,618.98
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,883.88,629.23
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,897.62,636.64
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,907.88,642.0
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,912.27,642.5
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,912.99,640.86
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,863.08,607.15
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,786.99,552.39
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,774.32,543.09
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,759.3,531.78
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,799.91,563.36
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,815.71,575.99
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,785.97,555.66
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,753.83,534.1
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,718.14,510.16
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,680.05,484.06
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,638.16,454.68
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,594.34,423.15
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,547.43,388.36
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,499.04,351.48
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,448.21,311.9
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,394.24,269.25
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,340.94,226.1
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,287.79,182.79
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,244.62,155.74
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,235.7,157.93
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,196.77,135.72
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,178.72,137.44
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,164.33,126.65
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,141.78,109.26
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,106.26,81.36
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,73.65,55.26
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,69.57,52.24
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,65.3,48.93
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,56.64,41.91
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,49.0,35.52
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,39.2,27.01
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.2,18.02
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.73,2.44
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,23.31,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,65.87,36.11
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,122.08,88.08
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,193.11,146.97
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,252.99,196.79
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,319.1,250.43
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,377.63,296.35
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,439.65,343.16
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,495.22,382.55
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,559.51,426.26
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,609.66,459.0
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,659.57,490.24
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,702.64,515.9
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,744.36,539.71
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,779.13,560.67
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,811.74,579.92
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,836.14,593.25
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,857.7,604.82
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,873.73,614.81
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,879.23,618.32
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,884.6,621.23
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,886.48,621.96
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,883.1,620.21
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,876.24,616.37
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,867.76,611.57
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,855.52,604.42
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,833.59,590.7
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,808.72,575.13
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,778.63,555.65
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,746.46,534.26
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,710.93,510.0
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,673.34,483.84
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,632.18,454.8
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,589.36,423.81
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,294.24,215.02
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.5
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.33
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.06
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,80.99,57.02
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,121.58,88.32
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,69.68,48.62
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,17.82,8.42
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.81
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,14.06,6.05
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.26
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,44.09
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,104.73,82.13
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,90.01,70.24
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,75.15,58.07
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,60.86,46.14
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,46.45,33.85
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,33.37,22.44
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,19.8,10.55
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,29.3,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,86.94,48.23
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,148.12,107.78
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,217.3,166.39
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,284.38,222.61
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,355.2,280.39
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,415.93,328.51
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,479.68,377.18
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,536.51,419.01
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,594.47,460.28
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,643.51,493.83
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,691.99,525.5
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,637.97,481.5
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,558.77,419.36
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,537.95,401.45
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,496.04,368.39
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,701.02,518.04
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,881.35,638.56
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,885.68,639.1
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,897.29,645.98
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,901.75,646.97
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,902.61,645.8
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,898.96,643.16
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,891.68,638.31
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,879.65,630.51
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,864.1,620.51
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,841.69,605.78
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,816.33,589.17
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,786.39,568.62
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,754.22,546.18
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,718.68,521.16
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,680.84,494.1
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,639.37,463.89
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,596.13,431.73
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,549.84,396.61
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,502.15,359.51
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,449.85,318.23
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,399.73,277.68
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,347.14,234.54
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,294.82,191.38
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,242.03,149.05
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,183.23,105.48
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,156.11,98.53
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,156.1,121.03
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,117.12,90.14
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,82.85,62.64
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,80.49,61.1
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,77.98,59.38
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,73.31,55.82
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,66.73,50.57
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,59.71,44.78
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,52.49,38.61
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.71,29.22
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.67,19.31
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.49,2.94
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,26.79,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,80.61,43.36
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,141.72,102.23
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,210.01,159.1
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,273.01,211.36
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,348.26,271.71
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,409.15,319.35
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,473.09,367.68
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,530.0,409.28
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,588.09,450.51
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,565.96,431.44
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,522.99,397.48
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,473.52,357.65
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,399.07,299.28
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,376.73,281.42
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,368.55,273.55
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,515.14,380.16
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,664.11,482.87
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,660.41,477.67
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,654.25,471.91
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,794.01,571.25
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,913.83,649.81
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,897.04,637.42
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,889.31,632.1
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,876.25,622.47
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,859.75,610.76
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,837.89,596.91
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,813.17,581.22
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,784.9,562.01
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,754.3,540.56
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,719.47,516.55
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,682.36,490.5
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,641.08,460.98
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,597.88,429.37
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,551.86,394.91
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,503.68,357.92
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,454.6,319.22
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,403.11,277.59
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,345.0,230.88
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,290.9,186.55
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,236.16,142.38
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,182.32,102.34
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,128.96,70.84
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,80.87,60.3
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,72.39,53.68
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,71.07,52.81
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,68.83,51.3
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,66.45,49.64
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,62.72,46.82
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,58.83,43.78
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,53.47,39.46
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,47.95,34.81
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,39.16,27.1
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.6,17.62
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.39,2.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,30.84,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,90.42,47.95
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,154.05,111.45
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,225.62,171.46
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,294.16,227.95
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,366.44,285.56
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,428.37,333.85
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,493.28,382.58
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,550.56,424.25
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,608.83,465.34
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,658.79,499.1
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,705.1,528.71
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,747.52,554.88
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,788.18,579.46
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,822.09,598.87
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,853.43,616.39
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,878.03,629.83
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,889.24,634.69
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,903.68,643.13
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,914.68,649.42
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,919.78,650.78
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,921.26,650.01
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,916.79,646.94
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,908.63,641.67
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,893.15,630.56
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,874.11,617.33
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,851.55,603.16
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,826.0,587.07
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,796.68,567.58
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,764.97,546.14
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,729.01,521.48
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,690.74,494.73
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,580.0,414.6
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,485.85,346.12
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,509.78,364.1
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,509.07,360.78
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,457.98,320.54
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,406.15,278.84
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,347.7,232.03
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,293.23,187.57
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,238.32,143.44
