Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,184.48,103.52
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,131.04,71.93
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,82.2,61.12
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,73.89,54.65
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,72.92,54.08
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,70.76,52.64
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,68.47,51.08
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,65.17,48.64
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,61.77,46.03
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,56.14,41.52
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.35,36.66
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.34,27.12
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.68
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.68
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,19.41,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,56.22,27.58
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,114.0,82.1
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,186.1,142.1
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,250.74,196.11
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,323.47,255.65
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,384.31,304.36
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,449.07,354.58
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,515.52,403.77
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,578.16,448.66
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,629.08,484.3
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,679.69,518.88
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,724.72,548.4
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,768.64,576.23
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,798.76,594.17
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,830.89,613.41
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,857.19,628.54
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,880.67,641.74
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,895.84,650.54
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,907.64,657.23
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,914.37,659.58
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,905.5,651.82
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,901.92,647.56
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,894.72,641.02
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,881.29,630.76
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,864.39,618.36
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,842.55,603.9
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,817.79,587.55
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,788.9,568.62
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,757.71,547.56
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,722.01,522.28
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,684.07,494.98
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,643.35,465.39
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,600.68,433.69
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,554.2,398.36
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,506.37,361.13
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,453.98,319.78
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,401.92,277.62
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,348.41,234.08
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,295.04,190.26
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,249.7,161.25
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,239.14,162.31
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,199.7,137.43
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,163.89,126.37
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,120.51,92.2
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,80.33,60.09
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,77.84,58.44
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,75.18,56.6
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,71.82,54.14
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,66.71,50.13
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,60.01,44.65
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.15,38.82
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.7,29.76
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.04,20.2
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,16.69,3.45
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,2.64
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,34.54,21.57
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,55.38,39.11
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,88.77,66.69
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,119.12,91.65
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,98.1,74.46
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,72.41,53.14
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,66.48,48.1
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,43.75
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,123.9,93.21
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,189.39,143.89
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,207.13,156.78
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,224.91,169.61
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,389.43,294.98
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,528.62,397.13
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,555.71,414.41
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,581.72,431.03
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,641.44,472.75
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,684.09,502.09
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,694.76,507.21
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,703.5,511.11
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,697.97,505.9
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,690.66,499.6
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,690.73,498.11
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,688.75,495.25
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,677.92,487.18
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,665.37,477.98
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,723.48,522.2
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,754.92,546.7
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,718.65,520.3
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,680.23,492.34
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,638.52,460.87
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,594.9,427.53
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,548.15,392.17
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,500.2,355.05
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,449.58,315.18
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,398.26,273.84
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,345.92,231.58
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,293.75,189.07
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,240.06,145.95
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,187.16,106.59
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,128.1,70.17
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,78.93,58.25
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,77.14,57.05
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,75.14,55.65
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,72.78,54.07
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,70.26,52.33
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,66.04,49.14
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,61.6,45.69
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,55.99,41.12
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.37,34.68
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,39.24,26.77
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.95,18.41
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.11,2.49
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,13.3
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,39.25,26.26
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,59.48,43.07
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,79.45,59.45
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,182.77,144.0
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,292.32,231.73
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,359.45,284.2
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,431.28,339.21
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,457.45,357.61
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,480.58,373.45
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,548.41,423.62
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,635.08,486.02
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,686.43,521.46
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,737.68,556.32
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,810.37,607.93
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,870.24,647.19
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,886.67,655.38
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,899.79,661.55
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,907.31,662.62
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,911.34,661.46
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,895.68,648.7
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,889.04,642.22
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,859.26,617.71
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,807.02,575.79
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,786.73,561.38
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,764.38,545.42
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,771.03,553.19
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,756.6,546.19
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,702.66,504.26
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,646.08,461.24
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,632.8,453.42
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,603.56,432.82
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,537.19,382.97
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,484.4,343.58
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,437.45,309.12
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,391.7,275.82
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,356.19,246.84
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,315.59,212.18
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,266.6,173.87
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,217.44,137.43
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,154.32,92.81
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,81.49,60.04
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,80.08,59.16
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,78.5,58.11
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,88.46,66.53
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,96.54,73.47
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,88.32,67.15
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,79.68,60.35
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,66.15,49.42
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.83,37.54
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,42.04,29.07
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.09,20.12
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.23,2.99
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,21.04,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,59.83,25.76
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,128.54,92.46
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,197.26,150.63
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,264.79,207.5
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,341.35,270.67
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,408.47,324.74
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,474.21,376.19
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,536.49,423.71
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,601.03,471.63
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,583.25,454.37
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,559.93,432.66
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,618.23,474.69
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,677.83,516.53
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,696.13,526.14
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,710.41,532.95
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,810.85,605.24
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,889.17,655.9
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,903.26,662.46
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,913.88,667.09
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,868.98,633.39
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,793.41,574.53
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,865.09,628.52
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,908.66,657.59
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,893.64,645.6
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,874.99,631.64
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,799.96,576.68
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,708.18,507.24
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,709.26,507.15
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,704.63,502.72
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,707.42,508.58
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,690.95,500.21
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,648.94,469.38
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,604.81,436.44
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,557.75,400.47
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,509.15,362.47
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,457.84,321.66
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,406.06,279.53
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,352.33,235.7
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,298.46,191.34
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,236.56,141.62
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,181.78,100.46
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,127.61,67.76
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,75.19,55.27
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,73.82,54.39
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,72.41,53.45
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,64.01,46.93
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,61.75,45.37
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,58.87,43.25
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,55.92,40.99
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,51.2,37.14
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,46.39,33.04
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,38.77,26.38
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.33,17.89
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.77,2.1
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,19.02,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,54.44,21.62
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,114.36,81.62
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,188.6,144.01
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,256.03,200.81
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,332.79,264.31
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,399.35,318.17
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,464.82,369.69
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,525.13,415.09
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,587.43,460.58
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,637.95,496.66
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,688.06,531.16
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,728.71,557.84
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,771.42,585.69
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,805.89,607.01
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,837.92,626.41
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,863.69,641.58
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,886.53,654.7
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,891.11,656.3
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,902.73,662.89
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,908.97,664.76
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,911.66,664.37
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,907.97,659.59
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,900.62,652.53
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,888.34,642.58
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,872.51,630.42
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,850.69,615.44
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,825.78,598.48
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,796.93,577.88
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,765.53,555.61
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,730.11,530.3
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,692.25,502.65
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,650.38,471.83
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,606.44,438.85
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,559.52,402.93
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,511.06,364.97
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,459.63,323.92
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,408.01,281.83
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,354.58,237.65
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,295.02,188.79
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,240.66,144.93
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,187.69,105.4
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,134.27,73.11
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,82.81,61.14
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,74.98,55.21
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,75.34,55.84
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,73.3,54.52
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,71.13,53.07
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,68.66,51.33
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,66.19,49.5
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.39,43.22
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.82,37.71
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.39,29.49
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.81,20.77
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.05,3.17
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.21
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,41.01,26.36
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,66.71,48.05
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,99.09,74.99
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,133.31,103.26
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,209.22,164.95
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,294.39,232.81
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,444.12,350.94
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,607.78,474.98
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,655.2,507.86
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,704.35,540.78
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,747.71,568.97
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,789.56,595.69
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,814.5,610.08
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,844.85,628.18
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,869.57,642.25
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,891.22,654.2
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,905.49,660.92
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,916.28,665.38
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,921.59,666.54
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,923.21,665.4
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,918.81,661.55
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,910.68,655.39
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,894.83,643.14
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,875.34,628.65
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,853.07,613.51
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,827.73,596.38
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,797.66,574.89
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,765.21,551.89
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,729.6,526.6
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,691.61,499.1
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,648.89,467.93
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,604.39,434.84
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,558.06,399.65
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,510.22,362.46
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,459.26,322.09
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,407.73,280.34
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,349.91,233.82
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,295.99,189.61
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,241.36,145.56
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,188.02,105.7
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,134.77,73.38
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,83.42,61.62
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,74.35,54.58
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,74.05,54.55
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,71.96,53.19
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,69.74,51.7
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,66.54,49.36
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,63.23,46.84
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,57.67,42.42
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.81,35.87
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.33,27.65
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.68,18.95
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.49,2.16
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,18.46,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,52.68,17.36
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,114.79,81.36
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,191.08,145.02
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,258.58,201.63
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,335.23,264.67
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,274.77,217.35
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,183.89,143.26
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,263.08,205.66
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,335.81,261.27
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,517.14,401.05
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,695.98,532.26
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,737.65,558.36
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,781.56,586.28
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,815.16,606.42
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,846.22,624.66
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,863.16,633.23
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,886.91,646.44
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,901.81,654.75
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,913.28,660.91
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,919.74,662.8
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,922.61,662.46
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,918.15,658.53
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,909.99,652.34
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,896.35,641.68
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,879.12,628.83
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,857.64,614.61
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,833.0,598.36
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,803.52,577.69
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,771.46,555.34
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,735.37,530.38
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,696.84,502.83
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,654.37,470.99
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,609.87,437.16
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,507.67,362.15
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,440.44,313.14
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,435.2,306.72
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,410.22,281.35
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,356.69,237.91
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,296.81,189.46
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,241.69,145.02
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,187.75,104.68
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,133.48,71.62
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,81.03,59.68
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,71.84,52.55
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,71.72,52.66
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,69.83,51.45
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,67.85,50.14
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,64.87,47.97
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,61.82,45.67
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,56.58,41.51
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.19,35.35
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,40.01,27.38
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.7,18.95
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.5,1.95
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.08,0.99
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,52.84,35.11
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,96.53,71.53
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,137.21,105.54
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,180.57,141.32
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,220.26,173.4
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,261.59,205.97
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,327.03,256.44
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,382.95,298.46
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,419.01,323.96
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,453.97,348.12
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,390.19,297.19
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,319.38,240.82
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,252.15,189.02
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,176.04,130.14
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,182.88,134.85
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,189.72,139.45
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,367.98,271.98
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,553.3,402.53
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,757.55,549.28
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,914.62,653.93
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,910.06,649.01
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,901.87,642.95
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,885.37,630.32
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,865.37,615.61
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,843.47,601.04
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,818.65,584.62
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,788.78,563.74
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,765.92,546.75
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,728.9,520.95
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,689.71,493.33
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,647.06,462.89
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,602.98,430.78
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,556.29,396.84
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,508.4,361.01
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,457.73,321.4
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,405.97,279.95
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,352.73,236.66
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,299.73,193.26
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,247.18,151.27
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,189.12,108.11
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,136.58,75.89
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,86.19,64.01
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,110.5,83.77
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,140.97,108.38
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,135.6,104.65
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,122.55,94.73
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,107.69,83.17
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,92.38,70.98
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,78.68,59.84
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,62.18,46.07
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,46.02,32.31
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,29.75,18.18
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,15.26,1.59
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,20.23,10.17
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,33.51,21.53
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.73,36.71
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,69.75,51.53
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,89.47,67.46
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,109.21,83.09
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,125.2,95.47
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,141.41,107.81
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,155.74,118.45
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,170.15,129.0
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,187.71,141.89
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,205.36,154.7
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,313.12,236.22
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,410.03,307.01
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,426.74,317.28
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,442.78,327.24
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,550.08,403.91
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,656.33,477.05
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,594.6,430.9
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,547.23,395.11
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,515.34,372.34
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,497.82,359.36
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,427.56,308.69
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,359.37,259.22
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,451.16,325.13
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,544.27,389.88
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,586.64,419.24
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,624.95,445.36
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,573.17,408.96
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,525.66,375.62
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,535.38,383.29
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,540.13,386.63
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,534.95,383.31
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,509.25,363.11
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,459.47,324.02
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,409.59,284.02
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,357.7,242.36
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,300.33,196.27
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,248.64,155.03
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,199.27,118.34
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,148.91,87.17
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,100.97,76.22
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,100.53,76.17
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,102.5,78.05
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,98.47,75.23
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,94.23,72.21
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,90.78,69.6
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,89.44,68.64
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,78.03,59.47
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,66.35,49.75
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,51.37,36.85
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,35.2,22.6
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,18.52,2.81
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.46,0.65
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,77.8,53.72
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,132.55,99.7
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,202.64,157.72
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,274.59,216.95
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,346.77,275.07
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,413.66,327.76
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,477.35,376.94
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,544.79,427.8
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,604.7,471.17
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,658.03,508.9
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,706.55,542.58
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,754.35,574.85
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,791.38,598.36
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,826.31,620.19
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,854.76,637.54
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,874.35,648.73
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,891.81,658.1
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,906.0,665.27
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,913.94,668.5
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,918.34,669.46
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,915.91,666.91
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,909.83,662.05
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,894.82,650.16
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,876.3,636.07
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,855.01,621.36
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,830.69,604.66
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,801.7,582.77
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,770.39,559.18
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,734.98,533.58
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,697.5,506.2
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,655.82,475.56
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,612.6,443.24
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,566.37,408.13
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,519.1,371.45
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,469.18,332.02
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,414.32,288.13
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,361.17,244.81
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,308.52,201.64
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,255.25,159.03
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,203.55,120.39
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,152.34,88.73
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,103.7,77.82
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,99.9,75.25
