Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,99.57,75.43
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,95.47,72.55
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,91.41,69.67
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,86.3,65.84
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,81.03,61.76
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,71.98,54.5
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,63.45,47.36
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,49.64,35.42
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,35.94,23.15
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,18.69,2.46
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,13.75,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,35.87,3.04
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,102.63,72.03
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,168.46,127.94
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,246.18,192.93
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,325.76,258.87
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,388.28,309.81
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,461.49,367.35
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,525.21,415.5
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,591.33,463.97
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,552.56,430.39
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,490.55,379.23
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,635.36,489.14
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,779.25,591.91
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,813.59,612.62
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,845.47,631.85
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,872.15,647.33
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,895.86,660.73
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,900.4,660.87
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,912.27,666.16
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,918.26,667.79
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,920.68,667.18
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,916.7,663.58
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,909.05,657.69
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,814.26,588.63
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,695.09,498.86
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,632.03,454.28
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,579.0,416.01
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,699.34,506.36
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,775.44,562.42
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,738.86,536.41
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,699.87,508.08
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,657.77,476.23
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,613.49,442.25
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,531.19,380.39
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,472.62,336.66
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,449.79,317.7
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,411.66,283.45
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,357.15,238.99
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,302.46,193.91
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,247.38,149.14
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,185.31,102.31
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,130.3,68.16
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,77.08,56.55
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,72.85,53.38
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,66.75,48.66
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,64.97,47.52
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,63.11,46.29
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,60.61,44.5
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,58.11,42.62
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,53.11,38.64
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.02,34.37
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.5,25.29
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.5,17.09
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.37,0.17
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,18.92,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,52.68,3.19
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,126.69,88.9
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,199.47,150.95
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,274.89,214.26
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,358.03,282.73
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,421.56,334.16
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,488.52,386.53
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,550.41,432.83
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,612.34,477.73
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,661.88,511.97
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,710.6,544.54
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,754.09,572.83
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,788.22,594.18
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,821.43,614.29
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,852.02,632.38
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,876.44,645.04
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,897.73,655.5
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,912.99,664.7
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,924.7,671.65
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,929.93,672.99
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,931.42,671.99
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,927.25,667.13
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,919.32,659.94
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,900.06,645.43
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,876.88,628.49
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,855.28,614.04
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,830.64,597.59
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,801.23,578.15
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,769.41,557.02
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,734.09,531.92
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,696.43,504.68
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,654.58,472.99
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,610.84,439.45
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,564.12,404.8
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,515.96,368.1
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,463.32,326.56
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,411.95,285.07
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,358.67,241.89
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,305.55,198.37
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,252.28,155.42
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,193.67,111.42
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,140.66,78.27
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,89.8,66.74
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,85.94,63.91
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,86.91,64.94
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,84.38,63.27
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,81.67,61.45
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,76.8,57.78
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,72.57,54.54
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,65.0,48.37
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,57.23,41.8
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,46.12,32.21
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,33.67,21.06
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,17.3,0.8
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,22.56,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,66.34,0.06
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,139.41,97.51
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,220.61,166.8
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,289.33,225.18
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,365.56,288.16
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,429.7,339.95
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,497.29,392.6
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,555.16,435.44
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,614.02,477.57
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,662.48,510.78
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,712.74,543.84
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,755.07,570.84
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,795.5,596.15
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,830.03,616.55
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,852.72,628.66
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,876.55,641.52
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,897.17,652.14
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,912.44,659.22
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,924.24,664.24
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,929.18,665.1
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,930.42,663.7
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,926.05,660.18
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,917.96,654.41
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,903.94,643.56
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,886.36,630.55
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,864.54,616.2
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,839.59,599.84
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,808.99,578.72
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,775.94,556.0
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,739.74,531.34
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,701.17,504.16
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,659.14,473.97
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,615.2,441.71
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,567.81,406.22
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,518.95,368.69
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,467.89,328.54
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,416.24,286.92
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,357.88,240.17
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,303.08,195.35
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,247.87,150.63
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,193.76,109.68
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,139.71,75.94
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,87.64,65.0
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,74.26,54.51
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,73.64,54.23
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,71.86,53.11
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,69.98,51.9
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,67.1,49.82
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,64.17,47.61
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,58.23,42.77
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.8,35.67
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,40.28,27.42
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,30.63,18.62
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,11.31,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,29.45,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,96.95,66.82
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,162.23,122.21
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,239.62,186.36
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,319.28,251.62
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,383.58,303.32
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,452.45,356.91
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,520.83,408.38
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,585.49,455.69
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,638.39,492.77
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,691.11,528.77
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,733.99,555.25
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,775.14,579.9
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,811.42,601.63
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,845.45,621.54
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,863.91,630.81
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,884.73,641.73
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,901.09,649.2
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,914.11,654.47
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,918.69,654.3
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,919.58,651.9
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,916.32,646.95
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,909.46,639.85
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,894.04,627.75
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,875.21,613.68
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,854.16,600.18
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,830.11,584.66
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,799.79,563.22
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,767.33,540.26
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,732.0,516.74
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,694.67,491.38
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,653.24,462.64
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,610.38,432.21
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,564.16,398.69
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,516.2,363.02
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,465.65,324.66
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,415.35,285.5
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,363.44,244.82
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,312.25,204.19
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,260.24,163.18
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,209.67,125.63
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,159.83,94.69
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,112.76,84.57
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,106.33,79.82
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,103.8,78.1
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,99.8,75.36
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,95.59,72.39
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,89.34,67.7
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.86,62.68
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,74.35,55.92
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,63.2,46.68
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,48.46,34.07
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,33.82,21.08
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,30.23,17.47
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,51.19,35.57
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,88.01,66.11
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,121.95,94.17
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,153.93,120.16
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,186.93,146.39
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,222.05,173.31
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,257.71,199.95
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,366.65,283.9
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,484.65,371.42
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,512.35,388.12
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,537.91,403.28
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,697.0,518.71
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,851.29,621.75
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,877.68,635.36
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,901.09,647.86
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,833.47,598.76
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,729.52,522.34
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,850.32,606.69
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,929.3,656.29
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,925.37,652.53
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,917.74,647.15
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,901.18,634.89
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,880.98,620.48
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,859.38,606.84
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,834.77,591.26
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,805.47,571.63
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,773.8,550.25
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,737.98,525.81
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,699.93,499.39
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,658.46,470.18
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,618.2,440.96
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,570.16,405.65
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,520.85,368.43
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,468.92,328.27
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,416.03,286.25
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,361.7,242.3
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,307.57,198.06
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,252.78,154.13
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,199.08,113.75
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,138.37,74.97
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,86.3,63.62
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,79.09,58.26
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,78.08,57.8
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,75.81,56.32
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,73.41,54.7
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,69.62,51.89
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,65.68,48.86
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,57.41,42.09
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.45,36.18
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.9,27.08
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.14,17.35
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,15.35,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,42.82,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,118.83,82.1
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,191.31,144.66
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,260.23,202.82
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,343.42,271.07
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,408.73,323.46
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,477.78,376.83
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,539.7,422.2
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,603.45,467.2
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,655.77,503.22
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,707.68,537.08
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,748.61,561.53
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,791.52,586.88
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,827.02,607.71
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,860.0,626.65
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,885.9,641.03
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,908.72,653.39
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,913.46,653.75
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,925.58,659.13
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,931.31,660.72
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,933.39,660.14
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,929.46,657.22
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,921.8,652.07
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,909.66,642.84
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,893.92,631.43
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,871.59,617.18
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,846.12,600.92
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,815.76,580.45
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,782.8,558.24
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,745.84,533.36
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,706.51,505.74
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,663.9,475.55
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,619.23,443.17
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,571.58,407.62
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,522.43,370.02
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,470.16,329.25
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,417.1,286.79
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,362.81,243.01
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,308.41,198.53
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,246.11,148.56
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,190.75,106.5
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,135.85,71.97
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,82.82,61.12
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,74.99,55.09
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,67.53,49.28
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,65.44,47.9
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,63.25,46.4
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,60.07,44.04
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,56.8,41.53
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,51.74,37.4
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,46.58,32.98
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,36.08,23.95
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.03,15.63
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,14.32,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,39.94,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,114.46,78.09
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,185.18,139.11
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,252.04,195.31
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,332.95,261.38
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,397.41,312.82
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,465.7,365.36
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,411.1,321.14
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,316.39,245.38
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,506.19,391.57
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,694.23,527.02
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,735.08,551.61
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,777.61,577.93
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,812.93,598.42
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,845.78,617.0
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,870.95,630.63
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,893.01,642.21
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,898.33,642.98
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,910.92,648.68
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,916.74,650.04
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,918.93,649.27
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,915.61,646.47
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,908.61,641.5
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,894.29,630.69
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,876.48,617.83
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,805.09,568.58
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,713.73,503.24
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,756.42,537.1
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,770.49,550.5
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,734.89,526.16
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,697.0,499.86
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,602.59,430.9
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,522.78,372.3
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,533.33,381.11
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,517.55,368.25
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,464.8,327.21
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,412.87,285.83
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,358.94,242.09
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,305.21,198.02
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,251.11,154.45
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,198.36,114.54
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,157.3,94.35
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,138.56,105.77
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,109.08,82.66
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,81.07,60.45
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,82.2,61.76
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,82.44,62.32
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,75.9,57.28
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,69.09,51.88
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,60.47,44.81
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.57,37.26
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,40.09,27.33
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.32,16.67
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,14.71,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.73,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,113.64,76.74
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,207.22,155.13
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,277.64,213.79
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,356.54,277.39
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,419.5,326.69
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,485.9,376.47
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,545.0,418.98
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,603.75,459.71
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,654.89,492.9
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,705.4,524.71
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,748.52,550.22
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,782.06,568.97
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,815.72,589.26
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,846.81,607.73
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,872.22,622.9
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,894.57,636.09
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,909.93,644.43
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,921.79,650.64
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,928.15,653.83
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,930.79,654.73
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,927.3,652.84
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,920.04,648.66
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,905.87,638.8
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,888.09,626.71
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,787.38,558.21
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,670.57,473.84
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,639.71,453.41
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,606.65,430.91
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,575.02,409.1
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,544.09,387.61
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,596.98,428.87
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,616.35,444.18
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,568.83,408.26
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,519.68,370.43
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,452.65,320.01
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,406.98,286.52
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,366.9,256.73
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,325.9,226.61
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,283.36,194.9
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,243.69,166.46
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,203.53,138.24
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,159.73,114.43
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,121.35,92.54
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,93.96,70.89
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,100.01,76.24
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,110.39,85.12
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,96.92,74.53
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,82.86,63.26
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,69.46,52.25
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,55.61,40.59
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,41.57,28.52
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,27.18,15.7
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,13.9,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,30.02,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,114.41,76.96
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,186.93,140.06
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,256.57,198.28
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,341.81,267.28
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,406.05,318.05
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,474.05,369.69
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,535.7,414.75
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,599.33,459.62
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,650.72,494.04
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,698.93,524.75
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,743.68,551.37
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,786.9,576.37
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,822.16,597.24
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,854.92,616.34
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,870.68,624.73
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,892.98,637.51
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,908.93,647.49
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,921.43,655.38
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,802.73,573.71
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,633.52,452.13
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,804.12,574.2
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,919.77,650.03
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,903.13,637.36
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,882.82,623.36
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,861.32,609.69
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,836.74,594.02
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,740.95,526.68
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,638.97,452.58
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,683.4,488.41
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,702.77,505.23
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,660.38,473.72
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,616.18,440.68
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,495.82,354.22
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,404.0,288.65
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,378.45,270.58
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,352.88,252.04
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,342.86,238.0
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,307.19,200.37
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,253.92,157.76
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,202.51,119.11
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,171.38,108.76
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,169.72,122.23
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,139.56,106.77
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,102.89,78.04
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,98.94,75.34
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,94.87,72.46
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,83.13,63.08
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,70.6,52.9
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.63,46.38
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.44,39.43
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.27,28.93
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,30.1,17.82
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.35,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,129.55,86.65
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,211.22,158.54
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,283.06,219.31
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,363.48,285.34
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,428.03,336.16
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,496.14,387.28
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,555.58,429.71
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,614.21,469.74
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,665.87,502.47
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,716.86,533.37
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,760.34,558.05
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,802.03,580.65
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,827.7,594.06
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,858.96,611.08
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,884.2,623.3
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,906.27,633.49
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,922.13,643.51
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,934.44,651.44
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,939.8,653.8
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,941.4,653.93
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,937.76,651.42
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,930.34,646.7
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,916.42,637.49
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,898.88,626.05
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,877.4,613.1
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,852.64,598.04
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,822.8,578.43
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,790.19,556.99
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,753.03,533.15
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,713.41,506.0
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,670.78,476.4
