Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,625.76,444.33
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,577.24,408.74
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,527.12,370.96
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,474.28,330.12
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,420.34,287.27
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,364.56,242.58
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,308.57,197.02
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,251.75,151.0
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,195.5,108.22
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,130.94,66.43
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,76.09,46.5
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,66.05,47.69
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,64.61,46.73
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,62.24,45.1
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,59.76,43.36
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,51.97,37.22
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,49.06,34.97
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,44.39,31.23
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,39.65,27.23
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,32.15,20.67
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.53,13.41
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,46.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,138.45,91.88
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,219.28,164.26
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,289.59,223.45
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,367.99,286.92
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,432.07,336.73
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,499.61,386.56
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,556.56,426.44
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,616.95,466.75
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,668.04,499.49
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,718.41,531.01
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,762.03,557.69
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,795.95,577.62
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,830.16,597.62
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,861.76,615.74
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,886.67,629.49
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,908.42,641.27
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,924.03,648.8
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,936.08,654.2
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,942.08,655.95
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,944.31,655.5
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,939.86,652.42
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,931.61,647.14
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,917.39,636.9
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,899.46,624.49
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,877.56,610.97
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,852.38,595.38
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,822.5,575.56
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,789.83,553.95
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,752.93,530.6
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,713.5,503.74
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,670.67,473.96
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,625.67,441.93
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,577.18,406.48
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,527.09,368.9
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,474.14,328.33
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,420.91,286.44
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,366.02,242.81
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,310.95,198.34
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,254.83,153.27
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,191.66,105.69
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,135.84,70.46
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,81.82,50.63
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,71.89,52.13
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,70.72,51.4
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,62.42,45.04
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,60.07,43.42
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,57.11,41.24
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,54.09,38.93
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,48.49,34.45
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,42.75,29.63
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,34.58,22.52
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.85,13.49
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,34.28,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,119.46,78.11
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,193.89,145.19
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,266.46,205.94
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,345.09,269.79
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,410.17,321.36
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,479.0,373.53
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,539.75,416.92
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,602.23,459.62
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,654.21,493.98
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,702.94,524.61
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,748.44,551.23
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,792.5,576.23
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,828.06,596.7
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,861.09,615.37
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,877.93,623.55
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,901.33,636.07
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,917.49,645.3
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,930.16,652.47
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,936.76,655.43
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,939.68,656.19
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,936.08,652.61
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,928.71,646.81
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,915.76,637.62
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,899.16,626.24
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,877.3,612.62
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,852.17,596.95
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,822.36,578.49
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,789.76,558.12
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,752.95,534.51
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,713.63,507.43
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,670.53,476.19
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,625.29,442.84
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,576.96,408.22
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,527.03,371.32
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,474.38,330.57
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,421.49,288.6
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,366.31,244.04
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,311.03,198.88
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,248.25,148.95
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,192.34,106.6
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,136.86,71.49
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,83.27,51.64
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,72.83,52.9
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,71.35,51.93
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,63.01,45.53
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,60.7,43.94
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,57.42,41.5
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,54.04,38.9
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,48.46,34.42
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,42.74,29.61
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,34.15,22.15
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.07,12.78
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,28.22,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,112.98,72.84
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,186.51,139.54
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,255.44,197.88
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,338.86,266.15
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,404.16,318.35
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,473.35,371.47
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,536.31,417.15
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,601.36,462.44
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,653.2,496.97
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,701.58,527.48
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,747.66,554.53
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,792.37,579.92
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,827.9,599.83
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,860.91,617.83
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,877.24,625.32
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,900.2,637.2
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,915.8,644.33
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,927.93,649.4
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,934.59,651.61
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,937.54,651.66
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,933.45,648.84
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,925.62,643.87
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,911.79,634.32
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,894.34,622.6
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,872.21,608.6
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,846.91,592.63
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,816.63,572.6
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,783.73,550.88
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,747.54,527.42
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,708.91,500.95
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,666.36,471.47
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,621.84,439.89
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,573.88,404.95
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,524.44,367.97
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,472.28,328.05
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,417.38,285.25
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,362.65,242.05
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,308.04,198.18
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,258.17,167.04
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,243.09,165.65
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,176.71,111.39
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,86.36,54.39
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,77.12,56.55
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,76.97,56.65
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,74.31,54.86
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,71.49,52.91
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,68.35,50.51
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,63.47,46.6
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,55.95,40.47
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,48.26,33.97
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.29,24.54
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.12,14.13
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,29.51,15.09
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,56.69,39.41
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,95.22,71.39
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,135.24,104.36
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,188.1,147.35
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,235.08,184.94
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,329.89,258.91
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,419.95,326.85
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,515.34,396.32
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,600.17,456.02
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,650.39,488.74
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,700.75,520.93
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,739.01,543.43
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,782.56,568.72
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,819.41,589.6
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,854.1,608.42
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,873.09,618.3
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,889.03,626.45
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,903.29,632.35
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,906.25,631.28
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,905.17,630.39
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,900.53,627.32
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,895.1,623.77
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,885.59,617.67
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,864.85,604.11
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,840.89,588.58
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,812.51,570.54
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,771.95,544.51
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,737.02,521.62
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,706.21,500.54
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,608.65,430.69
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,522.71,368.86
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,488.92,346.04
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,452.98,320.73
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,399.82,283.15
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,350.89,249.14
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,347.13,244.68
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,325.05,225.42
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,273.59,180.22
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,204.89,121.74
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,156.87,92.18
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,114.22,76.98
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,121.48,92.49
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,148.5,114.64
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,134.7,104.2
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,120.4,93.24
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,105.28,81.38
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,89.71,68.89
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,73.7,55.83
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,57.29,42.07
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,41.36,28.32
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,24.23,12.85
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,8.44,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,58.94,34.75
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,117.16,86.78
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,120.66,92.05
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,118.92,91.52
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,156.06,122.18
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,206.77,163.0
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,192.58,150.6
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,187.01,144.76
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,199.98,154.28
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,199.42,153.15
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,346.25,266.73
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,469.58,358.0
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,448.75,339.69
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,407.12,307.0
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,646.62,484.32
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,849.39,625.05
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,743.62,545.44
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,605.14,444.17
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,768.85,562.0
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,903.88,653.55
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,804.68,581.17
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,695.11,501.68
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,694.34,501.83
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,691.34,499.73
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,771.26,557.89
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,826.27,597.83
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,798.31,578.3
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,767.81,557.42
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,732.37,532.83
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,694.9,506.43
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,654.1,477.48
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,611.39,446.46
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,502.34,366.95
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,419.77,306.96
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,432.98,315.25
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,427.2,306.75
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,358.63,257.09
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,310.06,224.35
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,277.78,192.92
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,223.51,144.02
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,170.51,107.35
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,115.13,79.82
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,111.87,87.08
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,116.11,90.89
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,105.9,82.99
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,95.05,74.44
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,80.66,62.63
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,65.33,49.83
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.19,42.98
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.85,35.7
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.87,25.1
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.59,13.27
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,47.61,33.33
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,93.84,70.26
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,96.77,72.1
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,99.87,74.11
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,141.99,106.7
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,184.81,139.06
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,359.01,271.37
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,508.67,379.26
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,501.23,370.53
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,491.78,361.48
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,526.18,385.48
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,559.73,408.47
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,611.6,444.12
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,677.69,488.44
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,690.15,496.4
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,700.67,503.46
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,744.53,534.93
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,792.45,568.34
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,806.65,580.13
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,811.96,586.11
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,785.92,567.92
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,757.47,548.06
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,722.8,524.25
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,686.49,498.92
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,646.91,470.92
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,605.87,441.26
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,561.15,408.95
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,515.94,375.37
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,468.45,338.44
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,418.8,298.76
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,368.24,257.73
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,318.56,216.98
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,267.93,176.11
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,219.01,138.6
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,171.36,107.52
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,125.54,87.85
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,113.48,88.04
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,109.19,84.87
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,104.1,81.15
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.73,77.15
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,90.35,70.39
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,83.5,64.75
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,71.59,54.81
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,59.41,44.33
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,42.98,29.99
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,26.55,14.48
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,12.01,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,79.06,46.09
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,143.94,107.09
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,175.43,135.67
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,206.19,162.21
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,256.84,203.99
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,310.74,247.28
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,289.67,229.11
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,273.15,213.82
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,274.62,213.61
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,288.2,222.42
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,452.46,347.83
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,593.74,450.86
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,730.71,549.13
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,843.62,624.71
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,698.72,517.89
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,505.56,373.11
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,449.75,331.96
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,411.07,302.08
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,539.14,393.58
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,648.02,467.97
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,809.89,583.39
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,918.44,656.15
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,733.99,529.21
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,503.14,362.77
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,596.88,430.85
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,679.78,488.39
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,655.74,470.55
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,631.09,452.88
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,634.28,456.44
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,632.44,456.01
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,637.64,462.65
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,622.32,453.49
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,575.11,418.81
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,526.45,382.06
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,448.76,323.9
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,399.42,288.36
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,365.06,257.31
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,308.2,204.9
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,260.18,170.84
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,235.41,158.36
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,199.92,138.86
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,179.76,133.16
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,161.05,126.66
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,138.54,108.89
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,124.82,98.29
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,110.37,86.89
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,96.63,75.88
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,82.3,64.11
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,67.63,51.77
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,53.64,39.68
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,38.48,26.35
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,23.09,11.68
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.34,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,80.75,45.99
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,157.83,118.04
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,224.63,174.88
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,300.32,237.66
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,365.59,291.1
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,435.83,346.72
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,443.55,350.85
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,427.0,336.24
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,478.91,374.81
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,547.8,424.32
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,472.65,363.99
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,369.72,282.91
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,451.66,343.17
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,517.92,389.9
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,532.44,397.68
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,545.44,404.63
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,582.02,429.67
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,617.69,453.66
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,492.07,362.03
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,350.89,257.95
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,464.7,340.84
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,590.11,427.44
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,614.25,441.99
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,636.15,455.42
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,683.26,487.47
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,715.02,508.55
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,653.74,464.14
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,591.63,419.88
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,671.94,479.8
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,711.18,509.28
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,669.61,478.8
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,625.62,446.75
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,577.92,412.75
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,528.68,376.4
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,474.64,335.44
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,423.45,295.41
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,369.14,251.94
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,315.16,207.96
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,259.36,162.75
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,203.91,119.97
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,142.84,79.32
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,90.44,58.12
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,78.1,58.36
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,75.42,56.42
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,72.67,54.51
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,69.76,52.42
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,65.09,48.82
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,60.21,44.92
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,53.31,39.24
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.13,31.39
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,33.38,21.95
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.44,10.88
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.29,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,82.53,45.5
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,161.44,120.69
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,233.4,181.9
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,315.91,250.38
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,387.55,308.22
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,459.62,364.32
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,524.59,412.43
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,591.94,460.45
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,646.05,497.44
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,699.99,532.42
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,746.78,561.52
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,788.74,586.71
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,825.32,609.05
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,859.46,629.54
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,887.62,644.62
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,912.86,657.69
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,918.69,658.64
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,932.09,664.73
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,939.44,666.97
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,943.19,667.08
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,939.95,664.72
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,932.95,660.15
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,922.76,652.35
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,908.8,642.28
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,887.23,629.11
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,862.3,613.79
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,831.73,593.5
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,798.27,571.28
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,760.94,547.29
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,721.05,519.98
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,677.39,488.3
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,631.61,454.42
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,582.65,419.11
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,532.08,381.4
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,478.99,339.84
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,424.99,296.37
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,368.76,250.23
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,312.4,203.35
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,255.29,156.49
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,198.99,112.9
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,134.41,70.01
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,79.37,48.63
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,68.18,50.12
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,67.52,49.79
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,59.42,43.45
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,56.92,41.65
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,53.79,39.27
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,50.61,36.75
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,45.25,32.34
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,39.8,27.62
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.09,19.86
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.19,10.24
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,17.07,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,100.04,53.73
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,180.78,134.86
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,261.13,203.25
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,350.77,277.64
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,418.41,332.68
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,490.18,388.74
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,554.05,436.98
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,617.92,483.22
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,670.52,518.56
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,722.5,552.61
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,766.25,580.3
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,808.14,606.3
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,834.33,622.24
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,866.41,642.22
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,892.72,657.12
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,915.92,669.92
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,931.55,677.47
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,943.62,682.78
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,950.54,685.09
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,953.68,685.1
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,949.68,680.36
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,941.84,673.32
