Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,929.24,663.62
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,912.91,651.64
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,890.34,637.03
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,864.4,620.25
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,834.09,600.57
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,800.86,578.89
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,718.02,518.93
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,634.0,456.37
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,644.49,466.31
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,631.94,458.16
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,582.73,421.06
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,531.91,381.92
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,478.51,339.85
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,425.47,297.04
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,370.03,252.03
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,308.88,202.09
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,252.15,155.55
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,196.74,112.63
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,141.05,76.26
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,87.41,55.17
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,69.78,51.44
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,69.24,51.21
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,66.87,49.59
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,64.39,47.83
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,60.88,45.16
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,57.3,42.32
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.07,37.19
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.75,30.05
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,32.27,20.78
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.66,9.48
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,61.39,29.83
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,126.19,93.48
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,214.86,167.59
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,309.79,246.23
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,377.94,301.96
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,451.41,359.95
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,530.57,419.65
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,607.45,475.61
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,662.22,513.61
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,716.79,549.92
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,762.28,577.87
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,810.77,607.32
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,847.54,629.19
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,881.78,649.16
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,909.63,664.67
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,923.48,670.88
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,940.6,679.39
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,954.18,685.61
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,961.66,687.96
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,965.39,688.04
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,961.99,685.09
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,954.74,679.84
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,942.3,670.24
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,926.14,658.38
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,903.28,643.42
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,877.1,626.37
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,846.95,605.47
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,813.84,582.67
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,775.65,557.68
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,734.92,529.28
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,690.61,497.69
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,644.05,463.8
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,594.19,426.71
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,542.76,387.46
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,488.41,345.01
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,433.07,300.62
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,376.12,254.01
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,319.03,206.71
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,260.8,159.17
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,195.67,109.15
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,137.82,71.65
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,81.91,50.02
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,69.52,50.89
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,67.83,49.84
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,65.54,48.28
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,57.87,42.26
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,54.38,39.59
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,50.81,36.75
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,45.43,32.32
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,39.97,27.59
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.78,19.47
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.24,8.07
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,81.88,38.91
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,167.32,124.71
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,245.85,191.39
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,342.43,270.71
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,411.12,326.49
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,484.1,383.46
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,552.11,434.75
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,622.86,486.17
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,673.01,519.34
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,725.58,553.44
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,772.64,581.88
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,818.24,608.64
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,844.79,623.0
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,877.44,641.4
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,903.76,655.37
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,926.97,667.24
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,943.16,674.55
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,955.73,679.61
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,962.56,681.47
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,965.59,681.07
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,961.46,677.71
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,953.45,672.08
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,939.75,661.96
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,922.33,649.61
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,899.09,634.99
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,872.5,618.24
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,841.91,597.63
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,808.33,575.08
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,770.44,550.8
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,729.95,523.42
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,685.55,492.36
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,638.95,458.93
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,588.81,421.96
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,537.05,382.74
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,482.75,340.5
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,427.54,296.34
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,370.98,250.58
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,314.21,203.85
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,256.11,156.2
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,198.68,111.69
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,132.99,68.07
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,76.79,46.22
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,64.47,46.92
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,62.91,45.85
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,60.8,44.41
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,58.63,42.89
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,50.5,36.38
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,47.14,33.7
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,41.99,29.45
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,36.77,24.92
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.31,17.37
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.71,7.15
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,89.57,39.4
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,191.21,141.33
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,268.79,207.7
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,356.61,280.18
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,425.35,335.42
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,498.28,391.46
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,561.68,438.32
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,624.52,482.52
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,678.21,517.78
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,731.31,551.72
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,776.25,578.08
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,819.46,602.66
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,846.92,617.21
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,880.31,635.59
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,906.01,649.09
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,928.5,660.52
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,944.67,667.96
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,957.24,673.22
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,963.65,675.17
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,966.24,674.9
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,962.1,671.98
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,954.09,666.82
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,940.86,657.15
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,923.87,645.26
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,901.03,631.11
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,874.81,614.84
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,844.13,594.74
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,810.47,572.65
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,772.44,548.54
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,731.79,521.38
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,687.25,490.54
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,640.51,457.33
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,590.51,420.75
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,538.83,381.88
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,484.46,339.9
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,429.46,296.22
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,372.62,250.65
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,315.59,204.06
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,257.36,156.57
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,199.75,112.13
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,134.16,68.78
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,78.05,47.05
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,65.86,47.84
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,64.38,46.84
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,61.95,45.16
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,54.51,39.33
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,51.26,36.85
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,47.93,34.2
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,42.42,29.66
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,36.82,24.81
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,28.37,17.28
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.78,6.51
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,96.97,39.42
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,201.97,149.77
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,278.95,216.13
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,365.95,287.88
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,434.01,342.96
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,506.14,398.8
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,565.94,442.52
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,629.95,486.61
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,683.37,521.81
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,736.12,555.66
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,779.94,582.55
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,813.4,601.98
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,849.05,622.68
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,882.08,641.36
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,907.27,654.76
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,929.11,665.96
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,945.3,673.56
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,957.88,678.94
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,963.04,680.05
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,964.28,678.86
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,960.55,676.09
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,952.97,671.04
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,938.78,660.84
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,920.91,648.43
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,898.59,634.31
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,872.9,618.06
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,841.21,596.87
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,806.78,573.87
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,705.82,502.11
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,605.9,429.28
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,634.96,453.49
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,637.58,457.17
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,588.18,421.35
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,537.27,383.51
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,483.7,341.86
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,429.38,298.46
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,373.51,252.87
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,312.16,202.73
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,253.65,155.04
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,195.82,110.35
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,139.28,73.66
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,84.74,52.5
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,71.49,52.5
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,68.49,50.4
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,60.3,44.02
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,57.83,42.25
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,53.33,38.65
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,48.64,34.79
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,43.18,30.28
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,37.64,25.47
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.4,17.25
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.94,5.23
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,94.31,33.66
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,196.19,144.49
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,272.09,210.11
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,357.58,280.89
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,427.6,337.3
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,501.99,394.61
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,565.08,441.19
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,629.77,486.77
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,681.2,520.2
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,735.07,554.43
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,781.15,582.39
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,825.48,608.58
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,861.79,628.93
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,885.68,640.91
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,911.24,653.96
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,933.58,664.83
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,950.12,673.83
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,963.06,680.69
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,968.85,681.81
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,970.81,680.73
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,966.51,677.76
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,958.34,672.55
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,942.65,661.38
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,923.29,648.05
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,900.48,633.96
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,874.37,617.77
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,843.07,597.29
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,808.97,574.93
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,698.3,497.07
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,589.98,418.75
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,628.2,449.8
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,638.49,458.99
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,589.08,423.32
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,538.21,385.68
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,483.81,343.51
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,427.22,298.72
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,370.73,252.86
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,314.49,206.5
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,260.95,171.31
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,241.23,165.65
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,175.11,111.08
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,86.01,54.35
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,74.36,55.18
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,72.73,54.09
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,69.8,52.02
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,66.72,49.78
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,61.88,46.0
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,56.84,41.92
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,49.76,35.95
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.52,27.94
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.66,18.28
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.62,4.15
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,79.11,23.21
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,166.28,122.37
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,237.89,184.47
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,324.87,256.67
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,394.8,313.5
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,469.4,371.75
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,533.51,419.15
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,599.75,466.23
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,654.75,503.15
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,709.58,538.7
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,753.35,565.87
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,799.51,594.23
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,836.49,615.58
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,871.02,635.03
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,898.44,648.59
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,911.75,652.93
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,928.27,660.83
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,941.31,666.52
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,947.84,668.2
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,950.66,667.69
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,948.26,665.44
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,942.07,660.98
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,928.87,651.23
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,912.06,639.36
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,890.0,625.27
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,864.67,609.15
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,833.76,589.74
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,800.13,568.48
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,763.07,544.61
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,723.54,517.37
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,679.7,485.74
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,633.95,452.16
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,584.77,416.96
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,534.17,379.63
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,481.39,338.9
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,425.2,294.63
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,368.56,248.91
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,312.1,202.69
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,254.82,156.43
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,198.73,113.48
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,142.93,77.41
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,89.38,56.46
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,71.0,51.98
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,69.54,51.03
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,66.82,49.13
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,63.96,47.08
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,59.71,43.8
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,55.32,40.29
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,48.6,34.72
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.79,27.18
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.88,17.49
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,17.83,2.55
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,73.47,16.47
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,153.27,111.89
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,229.35,177.14
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,321.78,253.46
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,392.58,310.82
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,468.13,369.63
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,535.19,419.23
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,604.84,468.79
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,659.51,505.09
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,713.99,540.07
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,759.27,566.8
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,806.98,594.49
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,843.3,614.54
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,877.1,632.55
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,905.01,646.76
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,918.92,651.91
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,935.54,659.29
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,948.65,664.46
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,955.16,665.6
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,957.96,664.6
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,954.6,662.23
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,947.43,657.68
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,934.64,648.39
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,918.17,636.98
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,895.91,623.36
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,870.31,607.67
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,839.47,587.69
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,805.74,565.8
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,768.1,542.17
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,727.92,515.44
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,683.57,485.06
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,637.14,452.41
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,587.28,416.16
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,535.9,377.8
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,482.11,336.7
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,428.27,294.4
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,372.14,249.89
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,310.79,200.81
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,253.35,154.44
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,196.99,111.34
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,140.45,74.89
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,86.14,53.75
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,68.34,49.64
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,67.07,48.83
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.58,47.11
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,61.97,45.26
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,57.98,42.2
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,53.89,38.93
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,47.09,33.31
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,40.13,27.29
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.79,16.44
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.08,0.77
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,57.94,7.47
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,123.95,89.49
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,207.01,159.54
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,292.34,230.12
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,361.53,286.28
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,436.34,344.74
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,511.75,400.61
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,584.62,452.49
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,640.99,491.12
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,697.46,527.81
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,746.6,558.42
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,794.73,587.68
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,827.6,606.12
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,862.98,626.05
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,891.28,640.1
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,916.59,652.1
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,934.37,660.59
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,948.69,666.99
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,955.93,669.04
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,946.14,660.61
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,943.51,658.72
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,937.17,654.56
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,925.46,645.8
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,910.16,634.95
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,869.66,607.03
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,808.42,562.6
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,816.43,571.7
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,798.82,562.59
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,761.72,538.57
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,722.25,511.61
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,677.99,480.85
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,632.08,448.27
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,585.21,415.06
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,533.91,377.72
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,480.23,336.76
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,426.34,294.5
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,370.27,249.71
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,314.58,204.55
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,258.56,159.75
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,197.73,113.75
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,142.71,78.27
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,90.17,57.37
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,79.44,58.67
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,78.06,57.92
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,75.02,55.81
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,71.84,53.53
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,66.82,49.54
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,59.49,43.51
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,51.08,36.48
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.49,29.04
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.5,17.6
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,72.77,4.38
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,153.9,111.25
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,229.91,176.78
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,322.0,252.71
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,393.08,310.22
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,468.98,369.19
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,536.47,419.7
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,606.57,470.28
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,662.37,507.41
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,718.01,543.4
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,762.92,571.01
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,810.4,599.84
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,847.9,621.37
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,882.88,640.96
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,899.65,647.11
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,923.78,658.11
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,940.51,665.59
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,953.7,670.91
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,961.21,673.12
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,964.98,673.15
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,961.56,670.65
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,954.32,665.93
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,942.3,657.32
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,926.52,646.46
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,903.98,632.74
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,878.01,616.85
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,847.52,596.73
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,813.98,574.61
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,775.24,549.97
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,733.9,522.55
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,689.05,491.47
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,642.01,458.04
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,591.81,421.33
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,540.0,382.39
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,484.87,339.93
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,428.87,295.56
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,371.54,249.59
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,314.04,202.62
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,255.72,155.11
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,198.2,110.82
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,132.44,67.51
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,76.14,45.98
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,64.72,46.76
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,63.15,45.69
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,60.65,43.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,53.27,38.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,49.94,35.61
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,46.57,32.9
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,40.61,27.88
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,34.56,22.56
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,25.19,14.11
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,71.45,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,151.66,109.6
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,225.93,174.19
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,311.45,245.25
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,386.5,306.0
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,462.91,365.58
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,530.86,416.81
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,601.44,468.23
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,657.08,505.89
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,712.62,542.26
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,761.08,571.87
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,804.5,597.37
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,841.55,618.84
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,876.11,638.36
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,903.8,653.14
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,928.45,665.86
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,933.81,666.13
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,947.19,671.8
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,954.5,673.95
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,958.12,673.93
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,954.61,669.57
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,947.33,663.04
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,934.46,653.16
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,917.95,641.16
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,895.67,627.27
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,870.08,611.32
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,839.7,591.29
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,806.44,569.36
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,768.09,544.97
