Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,55.98,38.56
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,24.16,13.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,140.39,104.45
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,248.38,186.14
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,191.97,143.83
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,137.06,102.5
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,76.11,55.11
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.39
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,103.59,73.77
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,161.84,129.39
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,140.58,112.2
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,125.75,100.38
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,110.28,87.88
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,94.47,74.89
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,80.34,63.06
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,62.96,48.2
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,45.48,33.07
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,27.77,17.47
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.71
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.27
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.88,8.12
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.62
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,35.96,24.47
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,46.36,33.22
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,59.51,44.01
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,73.26,55.08
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,77.69,58.49
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,82.26,61.98
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,149.23,115.91
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,218.74,170.3
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,270.18,209.18
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,305.51,235.03
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,305.7,233.71
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,305.79,232.49
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,381.69,288.83
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,457.23,342.75
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,492.86,365.72
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,546.09,399.99
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,579.41,420.74
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,610.97,439.54
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,594.43,424.72
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,577.35,410.13
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,611.85,437.35
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,642.68,461.4
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,533.95,388.27
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,423.36,311.28
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,408.66,301.95
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,394.06,291.98
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,381.25,283.34
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,368.3,274.45
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,318.48,238.15
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,271.45,203.62
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,278.95,209.59
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,284.11,213.47
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,227.47,171.5
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,178.64,135.19
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,189.15,143.0
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,199.19,150.3
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,184.17,138.59
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,165.8,133.03
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,143.66,115.29
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,129.44,103.93
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,113.58,91.18
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,97.14,77.7
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,81.26,64.25
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,64.93,50.13
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,49.06,36.19
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,32.86,21.65
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,16.99,3.27
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,17.72,9.04
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,32.23,20.9
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,116.29,89.42
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,225.26,175.12
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,189.2,145.47
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,168.91,128.47
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,260.61,199.54
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,340.44,259.63
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,508.46,385.72
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,679.8,507.76
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,733.15,544.47
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,804.15,592.98
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,817.02,600.31
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,827.15,606.27
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,761.69,558.78
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,711.41,521.44
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,567.96,418.56
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,430.0,317.12
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,576.82,425.47
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,710.44,519.62
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,780.48,573.36
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,811.18,597.83
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,772.74,571.7
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,731.75,543.06
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,582.97,432.42
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,446.78,329.91
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,429.14,317.64
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,410.19,303.69
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,401.9,296.98
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,384.03,282.23
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,345.67,252.36
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,307.33,222.17
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,261.15,177.03
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,192.15,113.24
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,135.61,76.17
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,74.97,57.09
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,69.8,53.05
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,68.87,52.48
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,65.65,50.08
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,62.33,47.5
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,57.15,43.12
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.92,36.82
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.78,28.73
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.49,20.1
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.9,1.06
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,37.02,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,106.93,67.59
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,197.86,152.45
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,288.45,229.12
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,364.12,292.73
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,446.53,359.72
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,524.62,420.42
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,600.06,477.31
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,553.04,437.84
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,481.9,379.82
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,651.39,510.02
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,819.18,629.13
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,742.55,570.18
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,635.02,485.88
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,809.96,615.48
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,955.16,713.02
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,960.97,713.2
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,975.07,719.95
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,982.84,722.85
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,986.87,723.42
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,983.18,719.81
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,975.61,713.81
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,961.8,704.16
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,944.24,692.15
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,920.77,676.28
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,893.86,658.17
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,861.96,635.37
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,827.01,610.56
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,787.23,583.42
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,744.86,553.51
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,698.73,519.68
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,650.52,483.59
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,598.51,443.72
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,545.05,401.73
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,488.81,356.55
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,430.07,308.43
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,370.86,259.34
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,311.99,209.73
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,252.66,160.16
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,195.26,115.07
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,138.12,77.74
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,76.65,58.27
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,71.75,54.47
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,70.52,53.66
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,66.98,50.99
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,63.31,48.13
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,58.16,43.87
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,50.71,37.46
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.18,29.01
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.51,19.98
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,56.49,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,159.56,101.15
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,251.46,194.95
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,353.11,281.34
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,430.04,345.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,512.42,411.2
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,583.59,465.37
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,654.45,516.31
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,711.16,555.86
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,767.35,594.16
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,816.61,625.74
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,854.99,649.18
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,891.21,670.66
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,924.67,690.03
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,951.05,704.46
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,974.08,716.66
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,989.6,725.36
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,1001.34,731.73
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,1006.7,732.59
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,1008.06,731.03
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,1002.38,726.24
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,992.71,719.04
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,975.5,705.94
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,954.49,690.53
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,929.7,673.91
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,901.45,655.07
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,868.25,633.18
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,832.03,609.23
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,711.6,522.17
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,589.95,431.27
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,638.26,470.34
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,651.46,481.81
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,598.9,441.67
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,544.89,399.68
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,461.49,336.18
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,402.08,292.17
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,334.8,243.42
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,284.64,208.3
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,252.16,171.79
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,192.57,112.7
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,135.13,75.36
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,73.65,55.79
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,68.59,51.85
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,66.54,50.34
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,63.18,47.8
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,59.71,45.09
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,55.16,41.33
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,50.59,37.34
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.05,27.19
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.32,18.06
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,54.45,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,154.36,94.97
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,242.15,186.68
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,337.91,267.52
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,415.95,332.28
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,499.49,398.7
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,437.82,348.76
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,332.48,263.97
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,369.14,291.73
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,404.95,317.68
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,632.9,490.32
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,845.93,635.97
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,883.9,655.96
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,919.2,675.38
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,935.82,682.37
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,960.37,694.67
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,976.78,703.01
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,989.52,709.16
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,995.41,709.69
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,997.45,707.99
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,992.64,703.6
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,983.91,696.97
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,968.88,687.17
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,950.1,675.16
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,926.31,660.09
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,899.04,642.86
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,865.86,620.59
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,829.63,596.39
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,788.97,570.4
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,745.74,541.91
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,698.59,508.95
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,649.32,473.67
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,596.81,435.08
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,542.88,394.25
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,417.2,302.96
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,330.54,242.19
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,316.28,231.24
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,297.06,215.47
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,257.92,186.29
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,221.83,160.11
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,189.93,137.5
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,157.05,124.22
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,112.0,87.91
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,77.23,59.44
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,68.09,52.13
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,58.29,44.08
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,52.9,39.5
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,47.41,34.63
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,38.2,26.44
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,27.09,16.1
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,34.04,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,96.83,56.0
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,190.06,145.44
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,279.38,220.06
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,354.57,281.64
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,436.36,345.8
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,511.35,401.45
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,583.67,453.03
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,643.6,493.01
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,703.81,531.33
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,754.83,561.61
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,804.78,590.34
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,730.5,534.54
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,632.71,461.83
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,787.69,566.61
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,929.15,649.8
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,947.77,658.66
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,962.92,667.43
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,867.84,607.68
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,748.34,528.06
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,793.38,560.73
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,850.31,598.26
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,826.38,581.69
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,800.5,564.71
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,799.32,565.28
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,794.93,563.43
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,779.65,554.61
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,761.43,543.75
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,757.72,545.45
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,736.09,534.4
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,689.21,502.39
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,640.51,468.27
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,588.77,430.83
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,535.91,391.24
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,480.27,348.22
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,423.83,303.04
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,364.03,256.37
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,317.03,219.9
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,257.79,178.3
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,228.71,162.81
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,183.93,130.28
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,142.33,112.91
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,130.16,103.39
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,123.13,97.97
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,108.07,85.92
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,92.53,73.21
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,76.45,59.6
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,59.94,45.33
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,43.91,31.28
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,27.58,16.34
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,14.1,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,39.54,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,118.58,66.96
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,203.04,155.22
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,293.23,230.71
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,368.33,292.12
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,456.32,360.5
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,524.2,410.23
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,594.27,459.36
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,653.56,496.38
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,713.05,531.67
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,763.31,559.07
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,812.41,584.58
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,851.42,608.56
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,882.47,627.65
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,909.87,643.35
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,934.1,657.12
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,952.3,668.58
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,966.99,678.05
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,973.57,682.23
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,976.38,684.17
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,843.17,597.95
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,673.19,481.54
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,652.58,468.95
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,631.32,454.49
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,782.33,563.44
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,885.68,633.82
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,852.51,612.5
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,816.52,590.47
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,776.62,564.78
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,734.34,536.04
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,630.32,460.54
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,537.01,392.16
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,549.27,402.71
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,534.17,390.65
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,478.79,347.43
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,423.53,303.19
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,366.19,256.11
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,304.73,205.36
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,247.35,158.35
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,192.22,115.75
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,144.4,95.69
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,153.33,121.41
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,112.79,88.63
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,78.33,60.39
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,74.07,57.18
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,67.53,51.89
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,59.11,44.82
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,50.43,37.28
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,38.81,26.96
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.92,15.55
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,36.35,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,110.44,59.59
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,194.74,149.92
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,283.05,225.34
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,358.25,287.94
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,439.94,353.1
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,514.65,410.0
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,586.36,462.6
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,646.1,504.07
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,706.09,544.44
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,757.96,578.12
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,808.84,610.52
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,848.64,635.78
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,886.16,659.38
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,910.96,673.69
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,939.05,690.28
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,956.28,700.38
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,969.98,708.35
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,978.27,712.94
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,969.2,706.35
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,965.2,703.03
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,957.47,697.38
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,940.65,684.85
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,933.74,679.04
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,909.65,663.28
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,882.24,645.43
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,850.26,624.49
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,815.28,601.46
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,775.68,574.63
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,733.65,544.67
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,687.22,511.22
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,638.79,475.52
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,537.62,398.96
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,455.27,336.86
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,451.28,332.33
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,422.21,305.19
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,355.64,254.64
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,313.12,224.62
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,250.92,181.01
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,207.97,154.19
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,155.15,105.1
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,81.2,62.62
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,77.29,59.65
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,73.58,56.76
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,69.46,53.58
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,65.2,50.16
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,55.78,42.09
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,47.7,34.94
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,36.69,25.12
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,25.46,14.07
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,35.85,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,108.42,55.24
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,196.6,151.58
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,289.35,231.27
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,188.0,151.24
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,56.7,41.21
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,126.24,98.65
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,193.04,152.46
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,304.35,241.95
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,405.79,321.33
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,620.76,487.36
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,819.19,628.54
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,706.38,543.09
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,540.11,414.56
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,463.43,354.52
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,363.52,276.25
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,543.19,412.68
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,722.89,542.43
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,690.37,515.07
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,637.01,474.43
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,663.08,493.09
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,704.24,521.59
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,384.47,290.09
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,82.32,58.38
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,515.88,396.09
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,884.72,655.07
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,851.85,630.85
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,816.05,606.93
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,776.14,579.78
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,733.67,550.09
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,686.51,515.25
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,637.5,478.28
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,585.63,439.18
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,532.38,397.76
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,436.47,324.03
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,371.37,275.95
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,327.17,242.21
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,286.57,211.27
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,247.49,169.59
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,181.75,105.77
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,142.39,92.11
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,152.4,121.62
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,102.6,80.77
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,59.39,44.8
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,56.06,42.24
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,52.64,39.49
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,47.4,35.03
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,42.07,30.28
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,33.07,22.14
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,23.86,12.49
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,39.78,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,116.43,55.69
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,205.31,158.04
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,298.13,237.92
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,379.74,305.93
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,463.53,373.0
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,439.84,352.46
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,393.43,313.68
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,407.64,322.92
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,399.87,315.06
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,485.64,378.85
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,555.48,429.05
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,609.95,466.77
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,664.44,503.81
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,688.61,518.12
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,710.57,530.97
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,693.18,516.09
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,672.87,499.49
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,734.51,544.0
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,811.25,597.27
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,736.32,542.3
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,659.99,486.63
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,700.38,514.43
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,720.81,527.85
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,696.55,510.25
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,671.53,492.35
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,687.26,505.16
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,704.27,518.23
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,730.46,540.54
