Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,165.83,50.58
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,338.06,269.79
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,434.94,357.33
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,540.03,443.59
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,617.45,503.82
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,692.57,559.26
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,756.47,602.18
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,820.02,642.55
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,870.61,670.56
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,919.28,695.79
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,957.21,716.91
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,980.85,728.49
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,1006.66,741.62
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,1028.93,752.4
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,1042.68,758.46
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,1052.52,762.26
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,1055.32,760.35
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,1054.0,756.14
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,1045.37,749.06
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1032.66,739.72
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,1014.35,725.7
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,992.08,709.46
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,962.8,691.26
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,929.94,670.86
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,892.3,646.88
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,851.46,620.68
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,804.85,590.97
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,755.68,558.81
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,702.71,521.53
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,647.77,481.59
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,589.45,438.35
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,529.97,392.6
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,467.86,343.15
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,405.48,291.69
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,341.3,237.86
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,277.94,183.93
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,209.24,126.97
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,146.76,80.1
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,85.85,47.3
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,55.16,42.05
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,51.68,39.18
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,48.17,36.14
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,38.83,28.04
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,33.36,23.03
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,24.64,14.69
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,15.82,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,18.61,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,41.37,27.92
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,82.89,63.86
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,118.01,93.95
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,150.06,120.63
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,182.2,146.61
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,209.78,167.94
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,237.17,188.56
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,376.06,296.98
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,522.41,403.68
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,502.2,385.85
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,499.83,382.21
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,397.08,304.37
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,251.81,192.75
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,309.7,236.45
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,346.81,262.94
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,542.06,406.84
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,733.4,537.34
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,747.59,543.9
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,759.38,550.79
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,741.47,536.76
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,722.17,522.25
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,696.29,504.0
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,669.72,485.34
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,565.62,413.3
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,482.04,354.16
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,469.16,346.01
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,455.27,336.46
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,568.52,421.54
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,626.9,463.27
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,498.88,369.5
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,389.8,290.07
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,307.14,230.0
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,235.5,177.56
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,247.16,184.69
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,245.88,180.0
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,195.89,143.57
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,158.79,118.37
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,132.43,100.0
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,112.0,90.03
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,95.36,76.17
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,78.34,61.69
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,61.52,47.27
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,44.38,32.21
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,28.23,17.37
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,124.44,12.43
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,254.82,198.67
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,348.12,280.6
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,454.27,365.97
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,535.97,427.05
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,620.62,486.34
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,688.15,531.65
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,756.01,575.55
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,809.51,608.27
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,861.57,639.33
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,903.49,664.4
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,942.94,687.7
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,970.55,703.29
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,987.36,712.2
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,1005.03,722.44
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,1018.97,730.46
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,1023.43,731.32
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,1023.96,730.01
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,1017.43,725.93
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,1006.98,719.61
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,989.86,707.85
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,981.13,701.56
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,952.61,683.47
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,920.56,663.35
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,882.95,638.89
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,842.25,612.32
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,796.76,583.11
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,748.77,551.11
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,696.37,514.44
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,642.16,475.34
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,583.86,431.77
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,524.57,386.01
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,462.59,336.92
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,399.45,285.43
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,335.69,232.57
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,273.2,180.07
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,210.4,128.57
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,150.23,84.24
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,86.52,49.13
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,58.25,44.15
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,54.26,40.96
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,50.22,37.54
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,43.48,31.7
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.64,25.47
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,25.51,14.82
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,14.09,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,117.43,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,240.99,185.45
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,334.42,267.79
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,437.47,351.74
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,521.88,416.11
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,606.07,476.63
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,673.37,524.71
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,741.08,571.77
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,797.78,608.8
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,853.45,644.3
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,894.78,668.78
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,933.68,691.42
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,955.34,702.58
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,980.63,716.28
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,997.19,725.78
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,1010.05,733.11
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,880.93,646.34
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,728.96,537.4
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,747.35,551.44
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,763.22,562.44
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,753.71,554.46
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,742.23,545.41
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,841.15,617.58
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,898.96,657.34
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,862.64,632.04
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,823.34,605.47
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,778.34,575.56
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,731.08,542.28
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,679.43,505.4
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,626.17,466.34
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,569.8,423.68
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,512.72,379.19
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,452.43,331.08
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,392.64,281.94
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,327.73,228.36
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,267.19,177.63
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,206.71,128.34
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,149.4,86.34
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,93.97,56.8
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,68.1,52.3
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,63.07,48.14
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,57.91,43.71
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,49.5,36.46
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,38.46,26.68
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,25.57,14.39
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,83.04,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,173.91,132.02
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,277.9,222.94
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,377.75,306.51
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,467.2,379.18
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,562.94,452.92
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,547.78,438.7
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,503.82,402.14
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,527.55,417.8
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,548.43,430.69
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,417.76,327.75
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,280.92,217.88
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,433.45,336.25
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,565.55,434.29
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,596.16,455.16
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,647.64,490.88
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,624.79,473.23
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,622.66,470.51
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,602.1,454.18
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,581.03,437.66
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,784.0,589.09
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,934.64,692.62
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,795.56,593.5
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,649.87,485.03
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,742.11,555.75
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,800.76,598.64
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,756.79,567.57
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,710.66,533.93
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,661.03,497.2
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,609.67,458.37
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,553.7,415.19
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,497.15,370.39
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,438.57,322.22
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,380.4,273.31
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,320.57,223.0
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,258.38,170.8
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,199.07,122.59
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,142.75,81.44
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,88.44,52.73
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,63.56,48.27
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,58.75,44.29
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,53.84,40.07
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,46.13,33.43
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,36.16,24.57
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,23.62,12.37
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,104.15,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,215.13,162.4
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,309.72,247.23
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,414.53,334.14
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,503.52,404.24
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,594.23,471.61
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,661.83,519.29
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,729.96,565.61
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,788.2,603.39
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,845.59,639.58
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,885.59,662.75
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,916.74,679.71
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,946.39,695.52
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,972.85,709.09
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,988.22,715.45
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,999.93,719.62
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,1004.65,719.47
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,1005.5,717.1
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,997.93,711.05
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,974.14,694.98
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,961.3,685.23
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,944.47,673.01
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,916.55,655.21
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,885.32,635.37
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,849.11,612.26
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,809.96,587.14
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,765.42,558.26
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,718.59,526.39
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,667.79,489.58
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,615.3,450.67
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,559.86,410.27
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,503.66,367.76
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,443.15,319.88
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,382.74,270.57
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,320.89,219.11
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,260.42,168.48
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,199.75,119.53
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,141.81,77.74
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,80.64,45.09
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,55.31,40.78
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,50.86,37.21
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,46.32,33.4
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,39.88,27.86
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,33.38,21.97
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,22.17,10.7
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,107.78,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,225.08,168.29
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,320.57,254.45
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,430.71,344.88
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,527.07,420.36
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,627.93,495.41
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,693.97,541.16
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,760.47,585.57
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,810.87,617.6
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,866.22,652.32
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,905.87,675.29
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,942.86,696.25
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,972.5,712.15
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,986.97,718.18
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,1001.53,725.95
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,1012.37,731.46
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,883.35,644.33
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,703.13,514.79
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,879.89,641.02
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,999.48,715.98
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,849.8,614.96
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,664.16,482.01
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,595.99,435.11
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,547.02,400.01
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,715.68,525.34
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,820.88,599.28
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,681.62,499.95
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,536.33,393.43
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,603.35,445.19
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,622.44,459.79
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,565.41,416.31
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,507.37,371.14
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,445.7,321.96
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,383.24,270.94
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,320.98,219.4
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,260.07,168.47
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,198.49,118.61
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,139.94,76.35
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,78.71,43.87
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,54.03,39.9
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,50.23,36.77
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,46.42,33.47
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,39.56,27.56
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,32.61,21.26
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,21.37,9.5
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,116.81,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,246.83,182.25
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,346.88,271.99
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,455.83,359.55
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,547.42,429.39
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,643.51,499.29
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,706.49,543.37
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,765.1,583.24
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,816.26,617.0
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,865.92,649.12
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,463.5,361.7
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.3
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,133.53,101.17
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,281.82,214.83
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,293.37,222.81
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,304.8,231.07
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,690.31,523.99
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,993.65,729.51
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,766.06,570.84
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,471.51,352.41
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,412.79,309.8
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,356.51,267.59
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,650.59,493.82
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,869.3,652.59
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,831.4,626.03
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,791.26,599.08
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,656.82,499.02
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,530.04,402.62
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,580.73,443.74
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,601.27,459.9
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,480.96,367.35
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,378.92,289.16
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,245.9,187.55
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,126.81,95.86
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,208.25,154.34
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,255.28,181.0
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,168.37,119.95
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,120.16,91.88
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,103.75,79.3
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,88.69,70.64
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,73.21,57.57
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.55,44.08
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,42.44,30.8
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,27.15,17.19
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.81
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,91.21,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,248.57,189.97
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,347.61,285.44
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,456.34,378.64
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,538.85,445.81
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,624.64,512.3
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,691.46,560.93
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,758.72,607.92
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,811.16,642.62
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,862.25,675.47
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,740.18,583.01
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,592.68,466.26
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,797.29,618.92
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,988.05,745.08
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,1003.87,750.58
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,1015.95,755.23
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,1020.35,755.39
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,1008.33,744.99
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,1001.19,737.32
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,990.19,727.28
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,972.87,713.74
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,951.83,698.0
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,923.98,679.7
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,892.78,659.23
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,856.46,634.06
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,817.13,606.87
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,772.42,577.09
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,725.36,544.09
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,674.13,505.95
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,621.1,465.59
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,564.66,422.35
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,507.6,377.29
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,383.35,284.08
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,290.76,217.0
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,294.16,211.46
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,261.31,172.74
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,200.07,122.21
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,141.13,78.93
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,79.55,45.97
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,55.71,42.06
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,50.49,37.73
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,45.12,33.1
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,38.18,26.95
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,31.15,20.39
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,19.37,6.62
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,7.68,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,128.47,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,329.25,250.54
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,431.98,353.48
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,538.02,442.31
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,619.82,506.66
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,704.06,569.12
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,768.48,613.78
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,832.59,656.4
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,777.2,612.56
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,692.28,547.33
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,707.29,554.62
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,718.41,558.29
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,895.34,682.46
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,1042.34,776.18
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,1056.17,780.62
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,1066.0,783.93
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,1068.06,782.43
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,1065.95,778.51
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1057.13,772.02
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1044.13,763.08
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1022.84,747.98
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,997.65,730.53
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,967.5,711.31
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,933.74,689.69
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,895.26,664.82
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,853.58,637.61
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,806.53,606.47
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,756.88,572.53
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,702.6,532.8
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,646.52,490.62
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,587.18,445.43
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,526.76,397.74
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,463.2,345.26
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,399.72,291.28
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,334.88,235.46
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,267.49,177.35
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,202.41,122.92
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,140.28,76.93
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,79.86,46.0
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,55.0,42.19
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,46.86,35.25
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,43.18,32.0
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,36.46,25.93
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,29.69,19.45
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,14.57,2.69
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
