Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,110.55,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,290.73,217.04
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,395.29,319.81
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,509.83,413.2
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,594.6,477.32
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,682.69,539.8
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,749.94,583.11
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,811.78,620.43
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,865.2,650.3
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,916.81,677.77
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,957.31,701.69
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,994.92,723.69
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,1022.04,737.58
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,1033.44,741.78
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,1048.38,747.87
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,1059.42,751.61
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,1062.28,750.58
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,1061.05,747.35
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1052.64,741.46
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1040.14,733.36
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1021.84,721.49
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,999.53,707.29
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,969.43,688.82
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,935.76,668.19
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,897.01,643.79
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,855.13,617.24
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,807.5,587.23
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,757.37,554.27
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,702.89,516.29
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,646.63,475.76
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,587.23,431.78
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,526.88,385.55
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,463.71,335.83
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,400.39,284.19
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,332.58,228.38
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,267.96,174.26
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,202.93,121.33
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,140.71,76.27
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,80.33,46.1
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,55.83,42.35
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,46.88,34.8
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,42.43,30.91
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,35.68,24.88
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,28.9,18.41
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,14.2,1.05
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,107.08,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,283.25,207.15
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,388.39,311.91
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,503.6,405.67
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,586.15,469.43
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,671.86,532.07
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,737.91,577.18
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,798.83,616.8
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,851.79,648.9
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,903.02,678.88
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,942.7,700.47
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,979.54,719.92
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,1006.81,733.69
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,1018.58,737.64
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,1033.46,743.92
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,1044.49,747.85
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,1047.33,746.85
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,1046.14,743.62
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,1037.38,738.09
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,1024.6,730.27
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,1006.61,718.5
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,984.68,704.32
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,954.95,685.53
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,921.7,664.55
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,882.83,639.05
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,840.88,611.44
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,794.65,581.99
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,745.9,549.52
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,692.16,511.55
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,636.58,471.11
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,577.98,426.95
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,518.41,380.6
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,455.39,330.23
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,390.91,277.3
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,326.1,223.37
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,262.63,170.05
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,199.18,118.45
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,138.54,74.79
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,79.32,45.49
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,55.76,41.93
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,46.83,34.44
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,42.42,30.59
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,35.27,24.25
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,28.06,17.41
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,85.72,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,237.17,168.6
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,341.4,273.34
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,456.8,370.15
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,547.41,441.6
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,641.89,512.3
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,709.55,560.62
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,777.6,607.49
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,827.72,639.5
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,883.33,674.6
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,923.41,698.64
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,960.75,720.6
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,988.41,735.87
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,1012.69,748.92
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,1014.79,747.06
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,1025.21,751.04
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,1028.63,750.51
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,1028.08,747.66
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,1019.99,739.77
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,1007.95,729.58
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,988.52,715.19
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,965.34,698.59
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,936.26,679.34
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,903.77,657.92
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,866.25,632.19
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,825.73,604.46
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,779.67,573.63
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,731.24,539.83
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,678.59,501.73
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,624.27,461.48
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,566.19,417.41
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,507.33,371.44
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,445.19,321.71
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,383.32,270.78
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,319.74,218.07
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,257.73,166.29
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,195.81,116.36
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,137.06,74.49
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,75.37,42.82
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,53.19,39.41
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,48.55,35.57
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,43.85,31.49
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,36.42,24.93
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,28.91,17.76
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,14.29,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,21.15,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,55.28,34.5
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,124.0,96.95
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,181.3,146.88
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,233.12,190.86
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,287.15,235.24
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,286.37,232.47
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,263.99,212.47
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,263.81,210.53
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,262.49,207.5
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,284.92,223.47
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,307.06,238.71
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,457.51,351.5
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,610.25,457.1
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,626.59,463.52
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,641.23,470.04
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,829.46,598.54
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,993.81,696.29
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,985.95,690.14
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,974.31,684.23
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,955.38,674.56
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,932.93,662.38
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,904.86,647.53
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,873.57,630.16
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,739.62,539.82
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,605.74,444.19
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,672.76,496.11
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,706.9,522.5
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,579.83,429.82
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,467.02,346.7
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,466.36,347.17
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,447.58,332.32
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,364.03,269.42
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,298.58,220.86
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,288.96,206.97
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,250.96,167.61
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,193.36,121.28
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,139.36,82.49
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,88.3,56.29
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,68.43,52.65
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,59.35,44.94
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,52.04,38.5
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,41.11,28.92
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,29.98,18.51
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.41,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.57,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,13.57,5.43
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,20.6,11.49
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,28.47,18.18
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,36.36,24.77
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,44.69,31.6
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,53.03,38.31
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,35.14,23.4
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,17.34,8.64
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,93.35,70.48
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,180.36,138.97
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,300.14,232.0
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,403.89,309.39
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,380.43,289.41
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,357.09,270.27
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,503.89,379.03
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,647.3,479.4
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,694.81,511.57
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,739.15,541.75
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,858.48,624.84
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,923.31,665.04
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,896.13,646.78
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,865.74,627.38
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,830.37,604.7
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,792.11,580.02
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,748.74,551.75
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,708.08,523.2
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,656.24,485.24
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,602.89,445.39
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,546.58,403.19
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,489.67,359.18
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,430.09,311.81
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,370.98,263.39
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,309.99,213.11
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,250.8,163.86
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,187.69,113.27
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,131.57,73.23
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,77.21,46.06
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,56.67,42.52
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,51.44,38.16
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,46.16,33.53
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,37.63,25.95
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,27.17,16.04
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,60.9,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,179.31,116.52
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,286.01,227.09
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,398.79,322.89
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,489.99,397.22
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,583.1,469.38
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,408.6,331.13
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,206.37,163.61
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,220.54,173.98
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,234.49,183.57
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,395.54,310.97
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,561.7,436.06
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,445.92,344.75
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,327.28,250.76
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,447.06,342.22
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,543.94,413.91
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,793.55,598.82
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,997.19,735.71
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,868.9,644.68
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,710.0,527.53
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,689.6,512.0
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,668.24,495.19
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,654.8,485.48
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,639.87,474.71
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,638.61,473.58
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,633.64,469.64
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,694.63,516.57
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,709.05,529.61
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,565.33,422.17
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,428.17,319.05
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,482.63,359.92
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,492.36,363.73
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,431.39,314.09
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,371.31,264.13
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,309.83,212.71
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,250.09,162.52
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,189.82,113.93
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,128.83,70.21
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,74.07,43.17
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,53.83,39.78
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,48.87,35.64
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,43.86,31.26
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,35.63,23.98
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,27.3,15.7
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,56.22,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,169.31,105.15
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,278.05,219.72
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,391.12,316.13
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,489.05,396.69
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,591.95,477.14
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,662.55,529.57
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,733.83,580.69
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,797.45,623.62
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,860.45,664.89
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,895.38,685.63
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,934.0,708.72
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,967.44,728.21
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,997.66,745.38
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,1012.65,751.47
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,1011.68,747.04
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,1017.59,748.26
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,1019.59,747.02
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,1010.86,740.05
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,998.22,730.74
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,981.33,717.68
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,960.52,702.23
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,931.71,682.7
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,899.43,660.95
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,861.25,633.91
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,820.1,604.94
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,773.8,573.38
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,725.13,539.1
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,672.7,500.68
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,618.58,460.06
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,560.69,415.47
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,502.01,368.99
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,440.64,319.19
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,377.56,266.79
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,313.71,213.37
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,251.36,160.94
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,189.21,110.73
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,130.31,68.97
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,72.93,41.38
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,51.84,38.11
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,43.48,31.1
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,39.37,27.47
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,31.71,20.68
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,23.98,12.82
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,53.1,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,160.94,94.93
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,271.65,214.08
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,384.95,310.81
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,484.77,393.13
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,590.42,475.95
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,661.39,528.75
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,733.05,580.21
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,798.55,624.31
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,857.42,662.33
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,898.09,687.42
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,936.13,710.36
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,968.61,729.53
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,997.88,746.42
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,1000.77,744.75
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,1011.95,749.0
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,1016.88,749.51
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,1017.91,747.63
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,1009.17,740.64
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,996.52,731.3
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,977.21,716.58
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,954.21,699.61
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,925.64,680.17
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,893.66,658.51
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,855.43,631.33
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,814.3,602.25
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,768.5,571.14
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,720.36,536.96
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,668.51,498.6
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,615.01,458.13
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,557.05,413.24
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,498.39,366.62
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,436.69,316.6
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,375.39,265.64
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,312.44,213.06
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,251.14,161.63
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,189.53,111.95
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,131.23,70.63
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,70.72,40.15
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,50.52,37.0
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,45.36,32.67
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,40.14,28.08
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,32.12,20.96
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,24.01,12.48
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.96,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.65,5.14
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,65.91,47.31
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,105.8,81.51
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,148.26,117.48
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,191.75,153.61
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,205.32,163.73
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,217.79,172.54
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,345.51,274.89
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,479.76,378.2
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,575.04,449.46
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,695.0,535.85
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,709.81,542.68
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,701.02,533.72
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,868.15,651.9
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,995.72,733.91
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,1000.18,733.1
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,1000.79,730.76
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,993.11,724.38
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,981.59,715.71
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,957.98,698.1
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,942.07,685.84
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,873.27,639.6
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,782.75,575.26
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,720.55,531.28
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,660.37,488.07
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,568.65,421.66
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,486.27,361.13
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,469.71,349.15
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,442.22,328.85
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,385.48,286.76
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,339.71,252.48
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,307.19,227.66
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,274.8,202.46
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,279.18,197.29
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,247.51,159.96
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,187.77,111.91
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,127.27,68.84
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,71.89,41.85
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,51.89,38.32
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,46.81,34.03
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,41.71,29.51
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,32.93,21.64
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,24.03,12.04
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,31.68,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,96.45,46.83
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,185.48,143.54
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,271.63,217.43
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,364.28,293.52
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,446.04,358.91
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,497.89,398.9
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,549.2,437.35
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,690.34,541.78
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,829.9,639.22
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,870.21,663.56
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,902.44,682.61
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,932.2,699.85
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,958.83,714.88
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,847.55,637.35
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,710.63,536.05
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,717.86,539.63
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,723.06,541.06
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,716.13,535.09
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,707.49,528.1
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,703.78,524.13
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,698.07,518.81
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,688.65,512.05
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,677.04,503.77
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,696.87,518.89
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,696.98,520.04
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,654.18,489.1
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,610.96,457.69
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,581.75,436.59
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,547.96,411.33
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,522.93,391.61
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,481.66,358.11
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,421.15,308.98
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,360.41,258.76
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,300.53,208.79
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,242.84,160.47
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,185.01,113.88
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,131.01,75.37
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,79.44,49.56
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,60.83,46.04
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,53.8,40.07
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,46.59,33.7
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,33.87,22.44
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,23.24,10.95
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,12.8,0.0
