Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.22,1.4
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,2.83
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,43.02,31.14
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,79.29,61.62
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,56.79,42.5
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,37.23,25.9
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,50.56,37.05
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,63.94,48.14
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.17
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,71.5,54.21
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,63.58,47.43
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,55.66,40.71
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,56.93,41.71
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,58.19,42.71
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.05,47.42
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.11
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,69.92,52.1
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,69.92,52.11
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,91.64,69.91
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,113.72,87.94
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,88.53,67.43
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,64.02,47.4
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,58.99,43.25
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,53.96,39.09
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,62.71,46.4
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,71.47,53.74
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,53.49,38.97
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,35.57,24.16
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,34.31,23.24
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,33.05,22.31
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,28.48,18.5
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,23.91,14.66
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,19.36,10.81
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,14.81,7.46
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,10.68,3.7
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,56.28,10.39
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,118.95,92.62
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,174.61,143.54
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,231.01,192.96
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,294.34,246.52
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,342.72,286.59
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,393.08,326.53
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,443.75,365.44
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,390.69,320.59
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,353.88,288.41
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,235.18,191.0
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,128.75,101.55
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,378.65,307.33
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,618.7,489.6
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,589.53,462.91
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,538.41,422.47
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,562.5,440.79
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,604.61,471.31
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,602.69,468.34
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,599.24,464.64
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,673.2,521.65
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,723.49,560.35
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,626.07,485.83
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,524.79,408.34
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,511.37,399.48
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,495.33,387.83
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,458.03,359.3
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,421.33,330.86
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,377.11,295.94
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,335.22,262.46
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,298.99,232.94
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,263.1,203.09
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,192.83,148.49
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,138.13,107.47
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,116.81,90.24
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,96.52,73.93
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,76.87,58.51
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,61.74,48.51
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,46.18,34.55
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,30.48,20.19
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,15.67,3.19
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.86,2.36
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,16.47,8.29
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,23.08,14.1
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,30.55,20.59
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,38.03,26.98
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,38.86,27.61
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,39.7,28.2
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,45.53,32.98
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,51.38,37.72
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,66.42,49.96
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,82.35,62.74
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,119.41,92.87
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,157.45,123.36
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,163.17,127.45
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,168.94,131.65
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,190.31,148.61
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,211.45,165.24
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,283.9,221.9
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,338.89,263.78
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,372.39,289.73
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,403.49,313.67
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,521.77,404.44
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,609.58,469.51
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,665.0,512.38
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,684.15,528.22
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,561.31,433.25
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,435.89,336.58
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,393.21,304.43
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,351.9,272.23
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,319.16,245.25
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,284.14,215.48
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,241.74,179.79
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,200.73,145.21
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,169.34,112.17
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,119.02,66.84
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,67.73,38.87
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,43.84,32.46
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,36.76,26.03
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,29.62,19.14
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.54,1.79
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,170.81,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,345.44,274.08
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,445.34,368.37
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,552.02,458.51
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,626.61,518.82
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,702.81,577.33
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,752.45,612.22
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,807.79,649.97
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,849.88,677.45
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,889.66,702.6
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,916.86,718.31
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,940.92,731.7
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,956.89,740.42
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,969.32,746.78
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,972.31,745.34
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,960.5,733.99
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,953.96,727.99
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,943.76,719.62
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,927.6,706.43
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,907.85,691.03
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,880.44,671.47
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,849.86,649.86
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,813.44,623.4
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,774.36,595.15
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,730.34,564.46
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,684.23,530.24
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,636.87,494.16
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,583.96,453.14
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,528.16,408.81
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,472.01,362.84
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,306.76,235.75
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,174.65,136.01
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,154.07,120.0
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,134.25,104.23
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,113.53,87.51
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,93.81,71.65
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,75.89,57.57
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,59.52,46.34
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,43.97,32.44
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,28.25,18.09
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,14.45,1.07
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,120.59,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,245.93,191.8
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,330.59,272.63
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,421.76,351.18
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,496.62,411.72
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,582.61,477.64
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,613.26,498.53
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,649.67,523.03
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,761.27,600.9
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,864.64,668.24
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,895.42,683.02
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,916.89,692.1
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,935.32,699.58
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,950.29,704.69
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,836.49,625.05
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,686.12,516.78
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,836.32,623.73
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,943.67,691.18
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,924.93,676.78
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,902.85,662.09
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,814.65,605.1
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,716.09,537.44
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,660.27,498.64
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,606.26,459.95
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,604.95,460.58
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,595.57,454.43
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,515.04,394.06
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,434.8,333.6
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,427.32,327.57
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,404.18,308.26
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,384.94,289.96
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,348.95,256.62
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,290.11,207.18
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,234.19,159.96
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,178.27,114.65
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,128.27,78.02
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,80.3,50.84
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,52.99,40.49
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,42.73,31.21
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,32.31,21.31
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,16.3,1.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,136.79,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,282.92,218.8
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,383.98,315.62
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,495.36,408.94
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,575.04,473.38
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,656.25,535.98
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,719.76,581.67
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,782.75,625.2
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,826.92,654.31
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,869.07,681.35
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,902.46,701.66
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,926.66,715.35
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,943.58,723.63
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,956.99,729.59
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,964.12,730.33
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,967.51,728.73
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,960.86,723.0
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,950.51,715.05
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,939.0,705.15
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,914.06,686.37
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,886.57,667.08
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,855.89,645.71
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,819.99,619.93
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,781.32,592.3
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,737.02,561.82
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,690.6,527.89
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,640.03,489.88
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,587.99,449.83
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,533.85,406.92
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,476.68,360.59
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,417.03,311.24
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,358.03,261.06
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,297.31,209.05
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,238.68,158.58
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,179.32,109.26
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,123.64,67.7
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,66.68,35.69
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,39.42,28.47
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,32.95,22.58
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,26.44,16.2
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,191.48,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,398.0,303.58
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,499.05,405.95
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,605.88,495.45
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,680.16,554.22
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,755.5,610.04
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,810.78,646.99
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,854.85,673.9
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,894.87,697.56
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,932.5,718.53
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,959.14,730.33
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,982.57,739.61
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,997.1,743.34
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,1007.91,744.7
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,1010.78,741.66
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,1009.71,736.35
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,1000.67,729.05
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,987.73,719.53
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,968.27,704.66
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,945.12,687.69
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,916.36,668.61
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,884.19,647.43
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,846.35,621.92
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,805.6,594.48
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,760.16,564.4
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,712.37,531.46
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,659.76,493.23
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,605.61,452.9
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,547.85,408.78
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,489.44,362.8
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,428.33,313.37
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,367.63,262.78
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,305.12,210.19
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,242.32,157.07
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,180.45,106.37
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,122.39,63.59
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,66.76,33.71
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,38.02,26.88
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,32.08,21.52
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,26.18,15.68
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.73,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,154.74,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,374.93,280.79
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,478.41,386.55
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,587.68,477.25
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,663.78,537.45
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,740.92,594.92
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,797.15,633.25
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,852.16,668.95
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,893.04,692.08
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,920.87,705.28
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,948.7,718.01
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,973.32,728.1
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,988.57,739.25
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,1000.2,747.74
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,1002.66,748.43
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,1001.27,746.42
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,993.94,741.33
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,982.73,733.85
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,964.94,720.94
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,943.41,705.63
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,914.86,686.49
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,882.94,665.07
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,845.38,639.7
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,804.94,612.22
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,759.29,580.68
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,711.35,546.01
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,659.14,506.55
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,605.42,464.94
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,548.35,420.13
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,490.59,373.37
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,429.75,322.21
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,368.74,269.65
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,305.52,214.91
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,244.27,161.64
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,182.97,110.48
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,125.54,67.4
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,69.7,36.48
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,39.73,28.7
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,33.42,22.97
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,24.88,14.83
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,12.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.82,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,19.3,8.86
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,39.04,26.78
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,57.13,42.49
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,75.87,58.59
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,94.15,74.02
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,113.68,90.25
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,133.44,106.33
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,149.7,119.36
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,166.1,132.32
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,293.81,237.7
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,425.77,342.86
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,504.34,404.44
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,604.06,480.37
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,632.22,500.28
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,658.57,518.94
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,846.0,661.81
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,975.58,753.58
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,955.17,736.75
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,931.26,718.38
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,901.99,697.24
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,869.51,673.9
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,831.68,645.65
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,791.08,615.45
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,745.04,582.05
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,696.95,545.55
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,645.16,504.96
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,592.08,462.48
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,534.86,415.63
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,477.31,367.39
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,416.96,315.96
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,356.92,263.71
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,295.47,210.1
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,236.39,158.42
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,177.19,108.82
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,122.94,68.02
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,67.29,35.71
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,38.54,27.53
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,32.42,21.93
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,26.35,15.8
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.97,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,48.07,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,148.03,102.73
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,273.69,219.47
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,392.74,321.35
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,474.04,389.79
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,558.94,458.38
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,643.08,524.77
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,724.4,587.69
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,597.66,489.44
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,429.45,352.71
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,457.1,374.45
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,483.72,394.69
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,282.52,230.93
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,72.32,54.5
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,142.32,112.44
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,216.15,172.4
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,199.32,158.31
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,183.32,145.03
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,153.72,120.59
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,125.52,97.34
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,174.51,137.31
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,223.61,176.93
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,380.35,304.26
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,510.56,406.55
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,449.26,357.96
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,404.58,322.31
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,359.19,286.15
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,317.01,252.34
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,266.56,212.28
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,228.01,181.5
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,177.86,141.0
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,130.28,102.63
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,116.87,92.05
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,103.88,81.7
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,138.21,95.75
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,125.8,71.75
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,71.75,39.81
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,41.15,30.67
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,33.5,23.55
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,25.71,15.73
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,12.61,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
