Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,175.07,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,414.89,302.41
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,526.49,439.93
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,640.85,540.93
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,718.26,605.86
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,796.63,667.91
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,843.9,703.06
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,898.5,742.28
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,939.48,769.83
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,977.92,794.8
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,1004.96,810.94
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,1028.57,824.47
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,1043.41,830.67
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,1054.35,834.16
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,1056.2,831.89
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,1053.97,827.01
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,1045.05,818.74
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,1032.04,808.1
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,1012.05,791.79
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,988.17,773.01
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,958.3,751.61
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,924.85,727.76
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,885.0,698.03
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,842.09,666.14
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,794.89,632.04
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,745.19,594.99
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,690.82,552.24
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,634.72,507.07
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,574.82,457.56
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,514.09,405.96
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,450.2,350.51
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,387.09,294.22
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,321.99,235.74
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,258.66,178.42
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,192.41,120.56
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,131.74,72.65
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,72.85,38.08
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,38.36,28.73
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,32.35,23.05
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,26.41,16.7
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,12.88,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,163.17,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,387.52,270.28
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,502.32,411.92
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,618.59,510.79
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,696.21,574.12
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,774.79,634.64
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,830.62,674.15
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,875.37,703.93
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,916.59,732.56
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,955.44,758.87
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,982.58,775.62
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,1006.42,789.89
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,1021.13,796.24
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,1032.06,800.12
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,1035.16,799.32
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,1034.26,796.06
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,1025.18,787.49
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,1012.12,776.51
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,993.59,762.04
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,971.19,745.16
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,941.53,724.84
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,908.4,702.18
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,869.55,674.6
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,827.73,644.86
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,780.6,612.01
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,731.11,576.18
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,678.13,535.66
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,623.52,492.7
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,564.67,445.02
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,505.1,395.27
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,442.9,341.29
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,381.22,286.41
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,316.86,229.4
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,252.47,172.06
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,189.58,117.92
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,130.53,71.82
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,72.95,37.93
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,38.26,28.39
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,31.83,22.36
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,25.41,15.62
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,12.41,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,137.67,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,342.7,229.07
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,447.11,368.37
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,563.62,470.0
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,642.64,535.54
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,722.86,598.1
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,779.96,638.59
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,835.95,676.11
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,877.78,705.5
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,917.21,732.4
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,933.86,740.9
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,957.85,755.39
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,973.43,764.1
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,985.45,770.4
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,988.24,770.33
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,987.26,767.83
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,979.93,760.27
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,968.83,750.31
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,950.77,735.69
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,929.09,718.74
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,900.53,698.48
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,868.72,675.98
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,830.63,647.66
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,789.87,617.46
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,745.01,585.39
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,698.04,550.2
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,646.05,509.54
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,592.86,466.99
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,536.69,420.95
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,480.08,373.35
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,419.98,321.86
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,360.28,269.59
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,299.3,215.94
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,240.61,164.04
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,181.0,113.3
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,126.09,70.91
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,70.76,37.56
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,38.7,28.13
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,32.18,22.07
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,25.66,15.27
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,12.63,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,15.23,6.77
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,13.7
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,31.81,21.23
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,40.54,28.68
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,49.28,36.02
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,58.36,43.52
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,67.34,50.93
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,76.34,58.29
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,94.23,72.82
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,112.2,87.24
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,120.09,93.3
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,128.01,99.35
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,121.79,93.95
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,115.98,88.95
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,119.32,91.52
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,122.66,94.11
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,137.64,106.11
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,152.55,118.02
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,152.46,117.88
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,152.4,117.82
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,78.63,58.38
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,9.93,2.46
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,47.72,33.32
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,85.96,64.35
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,90.65,68.2
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,95.3,72.06
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,80.33,60.07
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,65.59,48.2
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,42.64,29.52
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,19.81,10.76
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,17.73,9.11
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,7.44
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,5.72
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,3.99
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,1.91
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.05
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,124.21,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,310.41,181.92
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,435.61,356.21
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,550.29,458.09
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,632.27,527.48
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,715.76,594.45
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,777.38,640.7
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,838.14,684.64
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,881.97,714.39
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,923.47,741.65
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,942.55,751.05
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,968.97,765.73
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,986.22,773.79
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,999.85,779.49
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,1004.02,778.92
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,1004.36,775.91
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,997.45,769.55
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,986.66,760.75
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,969.11,746.38
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,947.8,729.64
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,920.05,709.69
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,888.88,687.47
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,851.44,659.89
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,811.06,630.31
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,766.14,598.36
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,718.85,563.51
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,666.71,523.07
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,612.99,480.5
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,555.61,434.04
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,497.54,385.72
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,436.28,333.61
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,375.5,280.49
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,312.92,225.44
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,250.48,170.21
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,188.58,116.98
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,130.54,71.51
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,74.25,37.81
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,37.3,27.15
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,30.86,21.13
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,24.45,14.32
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,11.96,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,112.48,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,283.65,149.77
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,400.42,322.58
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,512.57,419.76
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,594.18,486.27
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,678.12,550.7
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,734.04,590.43
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,789.16,627.79
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,827.46,653.72
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,870.49,682.37
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,899.32,700.81
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,925.07,716.87
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,943.58,726.57
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,958.62,733.95
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,962.4,734.21
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,962.53,732.25
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,957.01,727.63
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,947.81,720.73
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,801.45,617.5
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,629.09,487.94
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,601.22,467.73
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,573.16,446.36
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,701.05,544.28
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,783.2,603.84
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,739.12,572.31
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,692.99,537.99
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,641.37,497.85
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,588.83,456.23
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,532.91,411.84
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,476.75,366.03
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,417.8,316.89
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,360.04,267.47
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,298.18,214.41
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,240.32,164.29
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,182.15,115.65
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,129.29,75.12
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,78.22,44.05
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,44.3,32.82
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,36.31,25.53
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,28.26,17.18
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,52.94,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,156.91,68.78
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,272.68,216.34
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,381.33,312.03
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,462.76,381.3
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,552.23,454.0
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,331.32,276.58
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,79.7,61.62
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,56.37,42.12
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,38.04,26.59
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,48.04,34.94
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,58.06,43.24
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,62.67,46.98
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.71
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,58.94,43.68
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,50.61,36.69
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,52.29,38.04
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,53.97,39.39
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,55.23,40.4
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.42
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,124.35,97.46
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,195.84,155.46
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,160.41,126.58
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,126.6,99.02
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,113.96,88.8
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,101.56,78.74
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,105.37,81.99
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,109.13,85.21
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,108.53,85.03
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,107.89,84.85
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,83.18,64.46
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,58.88,44.24
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,52.61,39.07
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,46.35,33.86
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,39.69,28.25
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,33.04,22.59
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,26.4,16.91
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,19.77,11.89
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,13.57,6.21
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.39
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,39.61,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,113.94,40.55
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,240.21,193.26
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,342.82,286.11
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,424.01,356.28
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,509.04,426.36
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,576.75,479.12
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,645.67,530.63
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,695.18,565.52
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,751.11,604.15
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,790.84,628.64
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,828.06,650.79
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,851.47,663.95
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,871.85,674.98
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,751.95,586.48
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,619.86,485.64
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,504.98,398.05
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,393.54,310.54
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,473.36,372.34
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,548.35,427.64
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,418.63,327.92
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,297.22,232.88
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,269.57,211.21
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,230.53,180.25
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,206.24,161.2
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,183.07,142.9
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,152.86,118.99
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,123.94,95.93
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,130.26,101.28
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,136.31,106.36
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,119.49,92.95
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,103.08,79.83
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,91.89,71.0
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,80.83,62.15
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,69.09,52.48
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,57.5,42.81
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,46.06,33.2
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,24.8
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,15.05
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,5.0
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.58,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,65.74,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,180.26,48.47
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,301.95,240.87
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,415.61,343.88
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,501.45,417.55
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,589.79,490.33
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,343.71,290.87
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,31.68
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,36.94
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.05
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,91.71,71.27
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,129.54,102.0
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,227.16,182.54
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,311.75,250.7
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,283.31,226.27
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,236.31,187.32
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,241.11,190.96
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,264.81,209.57
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,212.79,167.27
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,181.34,141.42
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,262.29,206.8
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,327.91,259.09
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,327.34,258.16
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,326.18,256.88
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,305.09,240.17
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,284.81,224.12
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,454.56,361.28
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,561.92,443.88
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,395.01,311.61
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,242.85,190.71
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,314.49,245.09
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,339.96,257.71
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,284.08,208.8
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,231.28,162.67
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,178.14,117.97
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,129.97,80.4
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,81.05,48.58
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,47.82,35.51
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,37.47,26.14
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,26.96,15.68
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,16.26,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,68.12,48.85
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,125.25,98.9
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,163.44,132.1
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,201.25,164.26
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,236.57,193.64
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,272.08,222.48
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,586.15,480.69
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,880.5,703.46
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,917.83,727.75
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,952.28,750.89
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,973.03,764.72
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,979.37,768.26
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,989.69,775.15
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,996.24,779.46
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,991.25,774.13
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,982.4,766.28
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,848.06,666.16
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,689.98,543.1
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,810.25,637.09
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,890.22,694.78
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,853.78,667.9
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,814.37,639.37
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,769.66,606.85
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,722.63,571.45
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,670.36,530.26
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,616.68,487.06
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,559.28,440.5
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,501.24,392.11
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,440.41,339.5
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,379.97,286.04
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,316.73,229.99
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,255.59,175.46
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,194.03,122.21
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,136.73,76.68
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,80.9,41.69
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,39.0,28.33
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,29.52,19.75
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,23.24,13.0
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,11.42,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
