Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,78.68,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,203.47,0.53
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,346.39,273.93
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,478.92,394.19
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,567.05,468.78
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,658.23,541.59
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,723.57,591.16
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,782.41,633.59
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,668.3,543.96
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,524.52,428.67
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,747.31,597.95
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,938.12,729.27
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,956.93,738.11
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,972.23,746.06
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,978.88,747.1
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,971.1,738.49
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,966.47,732.32
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,958.13,723.62
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,944.13,710.22
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,926.41,694.5
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,900.14,676.36
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,870.58,656.15
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,835.93,631.3
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,798.34,604.51
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,754.36,575.13
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,708.17,542.66
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,657.57,505.51
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,605.48,466.1
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,549.77,422.53
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,494.81,378.08
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,434.78,328.52
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,375.17,277.74
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,313.21,224.27
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,253.39,172.11
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,192.77,120.86
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,136.36,76.64
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,81.78,42.51
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,36.55,26.2
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,29.86,20.06
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,23.19,12.95
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,52.76,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,306.52,245.52
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,538.51,449.92
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,625.42,525.79
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,714.52,599.81
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,781.23,652.11
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,847.46,701.76
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,883.55,725.96
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,927.02,754.83
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,961.35,776.03
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,992.7,794.59
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,1010.55,802.17
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,1024.7,807.0
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,1030.55,806.74
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,1032.43,803.92
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,1026.34,796.1
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,1016.19,785.74
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,998.92,771.08
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,977.73,754.0
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,949.23,733.84
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,917.17,711.32
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,879.91,685.17
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,839.48,656.75
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,793.55,624.25
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,745.12,589.33
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,692.27,547.56
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,637.61,503.48
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,579.28,457.22
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,520.06,408.61
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,457.37,354.91
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,395.2,300.09
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,330.53,242.45
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,267.54,185.65
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,204.0,129.67
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,141.72,78.93
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,82.74,40.87
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,34.99,25.53
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,28.84,19.73
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,22.74,12.98
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,92.52,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,230.07,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,369.55,290.95
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,495.17,410.29
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,581.39,484.02
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,662.81,549.78
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,725.35,597.02
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,787.15,641.43
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,834.83,674.84
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,880.44,705.81
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,912.3,726.15
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,941.16,744.07
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,960.15,755.44
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,975.62,764.43
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,981.96,767.09
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,973.9,759.84
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,968.49,753.42
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,959.37,744.6
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,944.76,732.17
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,926.5,717.44
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,900.44,699.09
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,871.11,678.52
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,835.65,652.36
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,797.37,624.23
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,754.29,593.72
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,708.99,560.12
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,658.63,521.09
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,606.86,480.04
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,553.53,436.64
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,496.62,389.28
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,436.62,338.18
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,377.24,286.2
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,315.83,231.97
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,256.55,179.07
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,195.97,126.67
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,139.63,81.24
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,85.06,45.58
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,37.34,27.37
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,30.71,21.16
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,24.08,13.91
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.4,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,12.92,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,87.18,63.97
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,140.24,114.83
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,186.47,156.7
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,232.92,197.88
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,273.97,233.12
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,315.7,267.95
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,179.62,151.4
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,40.53,29.31
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,176.28,146.59
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,322.2,267.12
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,265.89,218.31
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,193.16,156.45
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,172.94,139.14
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,153.93,122.77
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,138.61,110.02
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,124.12,97.97
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,157.72,125.47
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,191.44,152.68
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,95.78,74.3
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.93,2.68
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,32.74,21.84
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,55.64,40.97
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,46.45,33.34
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,37.29,25.71
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,90.07,69.81
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,144.75,115.03
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,128.35,101.83
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,112.36,88.97
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,101.86,80.42
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,91.5,71.93
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,81.67,63.82
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,71.95,55.73
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,61.92,47.3
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,51.99,38.84
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,41.78,30.09
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,31.41,22.24
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,21.87,13.47
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,4.36
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,38.44,28.13
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,71.18,56.56
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,57.21,44.19
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,44.71,33.21
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,67.67,52.91
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,92.81,74.3
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,141.9,116.1
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,192.4,158.52
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,141.44,115.28
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,94.5,75.25
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,96.17,76.64
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,97.84,78.02
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,85.3,67.36
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,73.2,57.07
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,64.41,49.51
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,55.63,41.98
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,92.58,73.39
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,130.89,105.73
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,88.15,69.74
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,47.25,35.01
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,53.49,40.45
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,59.73,45.89
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,33.08,23.02
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,6.59,0.08
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,5.76,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.94,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.11,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,0.0,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.41,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,9.87,1.93
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.34
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,24.34,15.42
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,32.22,22.47
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,40.53,29.77
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,48.86,36.96
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,32.63,22.81
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,16.49,8.72
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,33.48,23.44
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,50.54,38.1
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.79
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,43.07,31.5
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.31
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.09
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,37.7,26.63
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,23.18,14.2
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,23.18,14.19
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,23.18,14.19
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,65.66,50.3
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,110.18,87.78
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,105.11,83.51
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,100.12,79.38
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,142.18,114.93
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,184.29,150.23
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,93.55,74.05
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,9.08,2.12
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,63.51,48.65
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,119.32,96.01
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,68.09,52.72
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,18.15,10.01
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,16.49,8.64
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,14.83,7.25
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,12.76,5.46
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,10.69,3.66
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,8.63,1.85
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.57,0.27
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.46,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.23,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,6.57,0.13
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,8.22,1.58
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,9.46,2.66
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,10.71,3.74
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,14.02,6.62
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,50.97,38.61
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,86.26,68.7
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,51.83,39.04
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,160.02,131.39
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,315.9,258.08
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,252.5,205.5
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,179.28,145.11
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,161.33,130.41
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,144.13,116.1
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,234.62,191.52
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,312.94,254.79
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,280.95,228.56
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,250.78,204.11
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,198.88,161.74
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,160.93,130.44
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,153.78,124.77
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,146.67,119.05
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,288.1,233.8
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,366.61,288.22
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,307.53,234.51
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,251.0,183.13
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,194.36,132.54
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,141.04,87.6
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,88.99,51.28
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,44.65,34.5
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,33.9,24.36
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.84,14.77
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,154.92,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,341.07,251.9
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,474.46,396.81
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,566.52,481.37
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,661.15,563.85
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,728.87,620.55
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,796.22,674.77
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,843.07,709.62
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,887.9,741.79
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,687.71,581.46
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,438.42,371.06
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,324.05,272.55
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,174.11,142.67
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,135.71,109.89
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,100.6,79.8
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,129.65,104.15
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,159.08,128.62
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,145.67,117.03
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,132.86,106.04
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,115.86,91.88
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,99.45,78.19
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,124.0,98.7
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,148.76,119.3
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,126.21,100.61
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,104.36,82.48
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,76.98,59.49
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,50.58,37.25
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,68.52,52.59
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,86.74,68.21
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,71.45,55.39
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,56.37,42.69
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,50.52,37.87
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,44.69,33.01
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,114.6,81.44
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,146.61,95.68
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,96.86,60.42
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,52.1,40.98
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,39.09,28.84
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,28.54,17.79
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,14.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,106.27,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,277.65,200.53
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,409.99,341.95
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,500.48,421.6
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,594.5,498.96
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,660.57,550.49
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,726.81,599.53
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,776.42,633.9
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,824.51,665.89
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,851.37,680.92
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,882.64,698.92
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,552.74,452.08
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,145.24,116.46
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,152.35,123.02
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,159.54,128.53
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,361.52,295.69
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,545.51,438.31
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,493.36,395.26
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,461.4,369.08
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,401.56,321.73
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,328.47,263.68
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,320.61,257.43
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,312.76,250.87
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,251.3,201.56
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,184.56,147.53
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,181.55,145.19
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,178.39,142.54
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,366.4,294.87
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,483.09,379.94
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,396.85,308.49
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,318.83,245.22
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,293.14,219.5
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,253.1,180.21
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,195.68,130.95
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,143.16,88.39
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,92.2,53.54
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,49.05,37.97
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,36.34,26.26
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,27.39,16.77
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,18.31,7.53
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,34.94,24.45
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,56.02,43.74
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,75.92,61.9
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,99.65,83.45
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,123.55,104.85
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,142.71,121.78
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,161.95,138.58
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,172.48,147.18
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,183.19,155.84
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,194.97,165.68
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,206.8,175.52
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,217.86,184.74
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,248.32,210.47
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,211.94,179.09
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,195.84,165.04
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,296.06,252.28
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,377.81,322.33
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,347.89,296.05
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,319.35,271.14
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,280.63,237.79
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,244.12,206.23
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,184.09,154.68
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,140.07,116.56
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,198.32,167.57
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,245.82,208.64
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,228.04,193.34
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,210.61,178.34
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,189.74,159.98
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,169.59,142.2
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,149.28,124.7
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,129.71,107.71
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,109.58,89.99
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,90.3,73.06
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,70.57,56.12
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,52.31,40.52
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,38.16,29.05
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,23.51,14.28
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.97,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,121.74,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,304.35,211.84
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,454.97,386.9
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,547.14,472.12
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,643.15,554.82
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,415.31,365.92
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,106.61,89.47
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,124.26,105.35
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,142.13,120.76
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,156.93,133.21
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,171.87,145.61
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,336.73,288.26
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,464.32,393.78
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,474.85,399.56
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,484.49,405.21
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,487.63,406.34
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,489.97,406.87
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,487.59,403.16
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,484.44,398.92
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,529.95,434.54
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,553.72,452.61
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,528.96,431.42
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,504.01,410.54
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,455.33,371.43
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,397.38,325.12
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,347.63,284.58
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,301.76,246.89
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,263.59,216.14
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,236.21,193.75
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,187.21,153.4
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,139.87,114.36
