Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,124.68,102.01
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,110.02,89.87
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,154.28,113.35
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,151.84,94.52
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,94.08,52.44
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,46.11,29.71
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,31.95,23.25
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,24.93,15.46
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,12.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,67.88,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,235.72,154.47
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,374.34,313.77
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,469.88,399.99
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,569.3,484.14
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,640.09,541.75
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,711.22,597.16
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,763.63,636.1
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,814.61,672.85
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,851.1,698.25
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,885.07,721.47
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,524.96,441.94
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,104.77,84.3
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,109.41,88.45
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,114.09,92.11
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,124.1,100.43
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,134.09,108.71
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,148.33,120.41
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,162.48,131.95
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,149.43,120.96
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,136.89,110.44
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,144.74,116.86
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,152.48,123.16
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,116.81,93.43
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,82.59,64.73
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,85.16,67.02
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,87.72,69.29
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,79.54,62.47
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,71.46,55.71
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,66.83,51.89
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,62.22,48.06
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,186.78,146.03
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,260.64,193.21
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,203.08,141.02
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,149.28,94.9
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,96.67,56.68
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,51.87,34.13
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,35.99,26.39
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,27.43,17.26
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,13.52,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,81.45,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,254.04,155.53
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,400.37,328.87
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,493.04,413.55
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,589.95,496.48
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,322.42,277.05
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,10.69,3.6
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,10.7,3.61
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,10.71,3.58
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,35.96,25.23
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,61.39,46.74
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,66.41,50.77
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,71.52,54.85
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,285.16,235.55
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,480.65,393.41
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,543.77,442.13
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,584.46,473.36
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,619.64,500.64
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,669.11,538.05
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,602.53,485.14
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,554.86,446.55
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,564.74,454.25
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,570.53,458.36
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,521.68,419.07
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,475.17,381.59
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,461.14,370.61
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,443.57,356.28
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,329.47,264.41
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,217.02,173.46
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,189.9,151.43
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,164.5,130.67
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,145.71,115.41
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,127.57,100.54
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,161.25,115.6
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,150.6,91.66
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,96.53,53.01
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,49.72,30.06
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,33.09,23.09
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,25.7,15.33
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,12.65,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,89.45,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,263.35,154.65
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,413.83,342.86
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,506.52,428.18
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,603.65,510.75
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,671.21,565.84
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,732.83,613.65
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,783.7,650.43
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,832.89,684.4
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,868.15,705.52
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,900.72,723.97
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,922.64,735.53
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,941.25,744.58
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,949.78,746.39
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,944.19,738.45
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,941.69,732.44
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,935.59,723.98
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,923.41,712.04
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,907.63,697.87
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,883.98,678.51
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,857.09,656.99
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,823.5,629.69
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,787.14,600.56
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,746.34,572.57
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,703.29,542.31
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,655.09,506.11
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,605.42,468.03
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,554.29,429.09
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,499.35,385.92
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,440.7,338.69
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,382.99,290.39
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,323.14,239.02
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,265.39,188.44
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,206.56,137.37
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,149.51,90.09
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,95.52,51.73
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,48.62,28.48
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,30.97,21.51
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,23.93,14.13
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.76,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,184.16,97.71
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,349.69,284.8
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,446.24,371.62
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,546.81,455.86
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,624.68,518.4
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,703.32,578.67
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,756.18,617.68
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,807.72,654.62
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,848.52,681.69
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,881.03,702.17
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,904.32,717.62
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,924.37,730.75
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,937.74,737.78
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,947.48,742.36
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,945.43,739.86
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,939.71,735.03
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,922.87,721.13
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,912.25,711.93
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,888.85,695.34
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,862.15,676.52
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,829.07,653.2
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,793.11,627.78
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,752.4,598.16
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,709.36,566.3
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,661.18,528.35
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,611.38,488.41
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,557.73,445.33
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,503.36,400.34
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,445.4,350.49
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,386.86,299.0
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,326.6,245.55
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,268.31,193.0
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,208.9,140.23
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,153.69,93.54
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,99.61,54.44
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,49.46,28.18
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,31.01,21.57
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,24.82,14.98
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,12.19,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,193.53,96.66
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,374.67,309.51
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,470.69,397.25
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,571.32,481.57
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,640.8,535.78
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,710.77,587.02
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,763.87,624.19
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,815.67,658.78
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,851.17,679.6
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,877.62,693.47
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,902.1,707.62
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,923.33,719.38
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,583.91,471.25
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,171.36,136.9
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,176.4,141.71
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,181.5,145.39
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,183.6,146.69
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,185.77,148.07
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,185.57,147.81
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,185.44,147.64
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,213.29,170.1
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,254.2,202.49
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,245.55,195.53
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,236.99,188.86
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,259.44,207.48
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,278.56,222.97
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,240.63,192.49
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,205.62,164.4
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,322.21,255.94
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,382.42,295.17
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,323.43,243.59
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,266.89,193.83
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,208.79,143.2
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,155.16,98.31
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,102.7,60.18
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,57.8,36.02
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,37.15,27.08
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,28.18,17.93
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,13.88,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,10.69,3.36
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,17.29,9.44
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,23.91,15.46
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,30.96,21.78
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,38.03,28.03
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,42.6,32.05
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,47.19,36.03
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,48.86,37.34
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,50.53,38.64
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,67.67,53.42
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,86.54,69.57
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,83.82,66.95
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,81.3,64.55
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,79.8,63.06
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.38,61.65
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,103.65,82.85
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,129.41,104.18
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,124.37,99.87
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,119.48,95.77
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,151.38,122.34
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,183.25,148.45
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,142.88,115.01
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,104.46,83.02
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,107.88,85.89
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,111.26,88.67
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,118.98,95.27
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,126.58,101.8
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,129.7,104.59
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,132.1,106.72
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,216.84,171.07
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,259.65,194.49
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,205.53,146.93
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,155.8,105.09
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,106.93,68.88
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,65.64,44.55
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,43.0,32.58
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,30.73,20.34
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,172.98,66.08
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,333.31,271.47
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,430.85,361.95
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,532.93,449.43
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,611.5,513.98
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,690.98,576.53
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,744.0,616.67
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,795.77,654.69
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,836.38,682.29
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,868.62,703.06
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,549.33,454.63
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,150.37,119.95
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,142.37,113.02
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,135.07,106.36
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,138.58,109.09
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,142.16,111.89
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,155.89,122.86
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,169.49,133.65
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,176.62,139.16
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,183.61,144.56
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,142.17,110.76
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,102.91,78.68
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,226.17,179.97
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,351.49,280.08
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,357.81,285.42
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,360.18,287.5
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,266.29,211.77
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,169.77,133.66
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,126.12,98.4
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,84.93,64.86
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,76.4,58.09
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,67.95,51.29
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,135.78,94.68
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,156.95,96.2
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,102.93,56.69
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,55.82,31.43
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,33.4,23.21
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,26.45,16.12
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,187.78,58.27
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,370.21,292.04
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,465.66,379.25
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,566.13,462.63
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,635.65,518.32
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,705.87,571.99
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,757.94,610.47
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,802.32,642.28
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,837.97,666.36
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,871.01,688.07
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,895.13,702.84
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,916.08,715.26
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,929.68,722.45
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,939.72,727.25
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,939.78,725.57
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,936.18,721.53
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,923.68,710.38
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,907.65,697.01
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,886.24,681.12
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,861.49,663.04
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,824.53,636.42
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,792.63,613.5
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,753.6,585.52
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,712.18,555.35
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,666.57,519.23
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,618.92,480.99
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,568.66,441.34
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,514.19,397.47
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,456.37,349.14
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,398.67,299.72
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,337.89,247.32
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,278.96,195.73
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,218.99,144.04
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,162.7,97.39
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,107.01,57.28
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,55.25,29.14
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,31.04,21.03
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,24.82,14.73
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,12.15,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,8.22,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,16.49,8.5
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,27.27,18.77
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,38.78,29.51
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,51.55,41.37
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,64.19,52.98
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,75.62,63.25
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,87.04,73.36
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,97.39,82.36
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,107.76,91.28
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,243.56,214.0
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,389.54,341.45
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,378.41,330.08
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,347.04,301.93
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,451.59,392.87
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,553.4,478.99
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,491.11,424.75
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,449.5,387.76
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,534.4,461.57
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,594.98,513.93
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,621.74,536.59
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,627.89,542.42
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,604.77,522.78
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,579.11,500.84
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,554.61,479.96
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,531.64,459.57
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,538.79,464.12
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,529.21,452.47
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,468.23,396.04
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,408.34,339.45
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,346.35,279.99
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,286.28,221.66
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,225.65,163.72
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,168.53,111.35
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,111.66,65.89
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,58.63,33.8
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,32.35,24.17
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,25.73,17.06
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,12.57,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,210.89,42.18
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,423.88,356.18
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,510.67,445.35
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,613.33,536.87
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,683.62,598.13
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,753.97,656.57
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,806.13,696.83
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,856.65,734.31
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,892.97,759.58
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,926.57,782.23
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,938.76,787.7
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,958.06,798.81
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,968.24,804.86
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,974.79,808.41
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,879.79,733.81
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,754.6,635.46
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,863.35,718.53
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,936.7,770.83
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,851.48,704.24
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,762.99,635.72
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,686.53,573.58
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,621.06,518.87
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,696.02,581.3
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,734.75,613.13
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,596.5,498.4
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,450.16,376.86
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,455.86,381.46
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,445.77,371.14
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,401.06,331.28
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,354.96,289.24
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,326.02,258.58
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,286.8,216.78
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,225.24,159.48
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,167.54,107.83
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,110.87,63.46
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,60.83,34.45
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,33.42,25.01
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,24.83,16.24
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,12.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
